ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 00:00,2,0.000,ALERT,213.51,300.27,60.012,1469332803,"201051344000645","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,494706.7,494706.7,190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332805,790358.00
07/24/2016 00:00,2,0.000,ALERT,212.61,299.07,60.012,1469332803,"274151322000085","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,742994.8,742994.8,189,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332807,790359.00
07/24/2016 00:00,2,0.000,ALERT,213.51,300.27,60.012,1469332803,"201051344000633","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,485997.5,485997.5,189,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332809,790360.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.27,60.012,1469332803,"201051344000469","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,488050.5,488050.5,191,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332811,790361.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.57,60.039,1469332803,"201051344000646","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,489730.7,489730.7,190,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332812,790362.00
07/24/2016 00:00,2,0.000,ALERT,211.93,299.07,60.018,1469332803,"274151322000052","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,760671.4,760671.4,189,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332814,790363.00
07/24/2016 00:00,2,0.000,ALERT,213.74,300.87,60.023,1469332803,"201051344000585","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,498189.8,498189.8,191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332816,790364.00
07/24/2016 00:00,2,0.000,ALERT,213.29,300.87,60.018,1469332803,"201051344001230","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,493141.4,493141.4,191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332818,790365.00
07/24/2016 00:00,2,0.000,ALERT,213.74,301.47,60.018,1469332803,"201051344000582","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,486105.0,486105.0,189,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332820,790366.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.87,60.018,1469332803,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,499390.2,499390.2,189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332821,790367.00
07/24/2016 00:00,2,0.000,ALERT,212.38,299.07,60.023,1469332803,"274151322000094","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,620665.8,620665.8,193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332823,790368.00
07/24/2016 00:00,2,0.000,ALERT,213.06,301.17,60.012,1469332803,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,502119.2,502119.2,190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332825,790369.00
07/24/2016 00:00,2,0.000,ALERT,213.29,301.17,60.044,1469332803,"201051344000890","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,496612.7,496612.7,189,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332827,790370.00
07/24/2016 00:00,2,0.000,ALERT,213.51,300.57,60.012,1469332803,"201051344000438","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,498303.4,498303.4,190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332829,790371.00
07/24/2016 00:00,2,0.000,ALERT,213.51,299.97,60.012,1469332803,"201051344000417","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,490075.9,490075.9,189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332830,790372.00
07/24/2016 00:00,2,0.000,ALERT,212.38,299.97,59.970,1469332803,"274151322000083","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,753820.7,753820.7,189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332832,790373.00
07/24/2016 00:00,2,0.000,ALERT,212.83,299.67,60.044,1469332803,"274151322000076","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,803675.0,803675.0,189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332834,790374.00
07/24/2016 00:00,2,0.000,ALERT,213.06,301.47,60.018,1469332803,"201051344000868","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,486972.3,486972.3,190,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332836,790375.00
07/24/2016 00:00,2,0.000,ALERT,212.16,300.57,60.034,1469332803,"274151322000095","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,795482.1,795482.1,189,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332838,790376.00
07/24/2016 00:00,2,0.000,ALERT,212.83,300.57,60.034,1469332803,"201051344000988","219011344069620",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,483544.1,483544.1,192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332840,790377.00
07/24/2016 00:00,2,0.000,ALERT,213.29,299.97,60.012,1469332803,"201051344001025","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,497396.6,497396.6,191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332841,790378.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.87,60.018,1469332803,"201051344000458","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,494454.4,494454.4,190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332843,790379.00
07/24/2016 00:00,2,0.000,ALERT,213.74,300.57,60.007,1469332803,"201051344000853","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,493533.9,493533.9,190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332845,790380.00
07/24/2016 00:00,2,0.000,ALERT,213.74,300.87,60.023,1469332803,"201051344000685","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,497594.6,497594.6,189,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332847,790381.00
07/24/2016 00:00,2,0.000,ALERT,213.51,299.97,60.018,1469332803,"201051344000917","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,494504.9,494504.9,190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332849,790382.00
07/24/2016 00:00,2,0.000,ALERT,213.74,301.17,60.018,1469332803,"201051344001145","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,499686.7,499686.7,189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332850,790383.00
07/24/2016 00:00,2,0.000,ALERT,213.51,299.97,60.018,1469332803,"201051344000651","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,492440.4,492440.4,190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332852,790384.00
07/24/2016 00:00,2,0.000,ALERT,211.93,299.37,60.018,1469332803,"274151322000088","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,726975.6,726975.6,190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332854,790385.00
07/24/2016 00:00,2,0.000,ALERT,213.06,298.77,60.018,1469332803,"274151322000068","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,620762.8,620762.8,192,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332856,790386.00
07/24/2016 00:00,2,0.000,ALERT,213.29,300.87,60.012,1469332803,"201051344001135","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,488495.2,488495.2,192,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332858,790387.00
07/24/2016 00:00,2,0.000,ALERT,212.83,301.47,60.012,1469332803,"201051344000594","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,498705.7,498705.7,190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332859,790388.00
07/24/2016 00:00,2,0.000,ALERT,213.51,300.87,60.018,1469332803,"201051344001203","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,496182.0,496182.0,191,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332861,790389.00
07/24/2016 00:00,2,0.000,ALERT,212.38,300.57,60.012,1469332803,"274151322000054","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,742227.0,742227.0,190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332863,790390.00
07/24/2016 00:00,2,0.000,ALERT,213.29,300.27,60.012,1469332803,"201051344000867","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,486053.3,486053.3,189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332865,790391.00
07/24/2016 00:00,2,0.000,ALERT,213.51,300.87,60.023,1469332803,"201051344001093","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,493932.3,493932.3,191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332867,790392.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.87,60.012,1469332803,"201051344000900","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,502215.6,502215.6,191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332869,790393.00
07/24/2016 00:00,2,0.000,ALERT,213.51,300.27,60.018,1469332803,"201051344000648","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,492501.8,492501.8,192,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332870,790394.00
07/24/2016 00:00,2,0.000,ALERT,213.29,301.47,60.023,1469332803,"201051344000569","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,502862.2,502862.2,190,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469332872,790395.00
07/24/2016 00:00,2,0.000,ALERT,213.29,301.17,60.012,1469332803,"201051344000983","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,494770.4,494770.4,190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332874,790396.00
07/24/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1469332803,"201051344001158","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,487818.1,487818.1,190,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332876,790397.00
07/24/2016 00:00,2,0.000,ALERT,213.74,301.47,60.028,1469332803,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,495131.8,495131.8,190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332877,790398.00
07/24/2016 00:00,2,0.000,ALERT,212.38,299.97,60.012,1469332803,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,715101.6,715101.6,193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469332879,790399.00
07/24/2016 00:15,2,0.000,ALERT,214.19,301.47,59.986,1469333704,"201051344000645","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,494706.7,494706.7,192,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333706,790400.00
07/24/2016 00:15,2,0.000,ALERT,212.83,299.97,59.981,1469333704,"274151322000085","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,742994.8,742994.8,191,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333708,790401.00
07/24/2016 00:15,2,0.000,ALERT,214.19,301.17,59.944,1469333704,"201051344000633","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,485997.5,485997.5,191,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333709,790402.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.991,1469333704,"201051344000469","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,488050.5,488050.5,193,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333711,790403.00
07/24/2016 00:15,2,0.000,ALERT,213.29,300.87,59.986,1469333704,"201051344000646","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,489730.7,489730.7,192,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333713,790404.00
07/24/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1469333704,"274151322000052","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,760671.4,760671.4,191,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333715,790405.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.17,59.986,1469333704,"201051344000585","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,498189.8,498189.8,193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333717,790406.00
07/24/2016 00:15,2,0.000,ALERT,213.74,301.47,60.023,1469333704,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,493141.4,493141.4,193,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333719,790407.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.77,60.034,1469333704,"201051344000582","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,486105.0,486105.0,191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333721,790408.00
07/24/2016 00:15,2,0.000,ALERT,213.51,301.17,59.991,1469333704,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,499390.2,499390.2,191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333723,790409.00
07/24/2016 00:15,2,0.000,ALERT,212.83,299.97,59.996,1469333704,"274151322000094","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,620665.8,620665.8,195,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333725,790410.00
07/24/2016 00:15,2,0.000,ALERT,213.74,302.37,59.975,1469333704,"201051344000579","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,502119.2,502119.2,192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333726,790411.00
07/24/2016 00:15,2,0.000,ALERT,213.51,301.77,60.007,1469333704,"201051344000890","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,496612.7,496612.7,191,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333728,790412.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.17,59.996,1469333704,"201051344000438","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,498303.4,498303.4,192,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333730,790413.00
07/24/2016 00:15,2,0.000,ALERT,213.96,300.57,60.002,1469333704,"201051344000417","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,490075.9,490075.9,191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333732,790414.00
07/24/2016 00:15,2,0.000,ALERT,213.06,300.57,59.996,1469333704,"274151322000083","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,753820.7,753820.7,191,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333734,790415.00
07/24/2016 00:15,2,0.000,ALERT,213.29,300.87,59.986,1469333704,"274151322000076","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,803675.0,803675.0,191,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333735,790416.00
07/24/2016 00:15,2,0.000,ALERT,213.74,302.68,59.970,1469333704,"201051344000868","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,486972.3,486972.3,192,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333737,790417.00
07/24/2016 00:15,2,0.000,ALERT,212.83,301.47,59.944,1469333704,"274151322000095","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,795482.1,795482.1,191,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333739,790418.00
07/24/2016 00:15,2,0.000,ALERT,213.51,301.77,59.981,1469333704,"201051344000988","219011344069620",0.00,20.30,0,296.36,302.98,0.0,0.0,0.000,483544.1,483544.1,194,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333741,790419.00
07/24/2016 00:15,2,0.000,ALERT,213.51,300.27,59.981,1469333704,"201051344001025","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,497396.6,497396.6,193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333743,790420.00
07/24/2016 00:15,2,0.000,ALERT,213.74,302.07,59.986,1469333704,"201051344000458","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,494454.4,494454.4,192,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333745,790421.00
07/24/2016 00:15,2,0.000,ALERT,214.19,301.77,59.981,1469333704,"201051344000853","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,493533.9,493533.9,192,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333746,790422.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.17,59.981,1469333704,"201051344000685","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,497594.6,497594.6,191,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333748,790423.00
07/24/2016 00:15,2,0.000,ALERT,213.96,300.87,59.986,1469333704,"201051344000917","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,494504.9,494504.9,192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333750,790424.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.77,59.991,1469333704,"201051344001145","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,499686.7,499686.7,191,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333752,790425.00
07/24/2016 00:15,2,0.000,ALERT,213.96,300.57,60.023,1469333704,"201051344000651","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,492440.4,492440.4,192,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333753,790426.00
07/24/2016 00:15,2,0.000,ALERT,212.61,300.87,59.944,1469333704,"274151322000088","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,726975.6,726975.6,192,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333755,790427.00
07/24/2016 00:15,2,0.000,ALERT,213.51,299.67,59.981,1469333704,"274151322000068","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,620762.8,620762.8,194,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333757,790428.00
07/24/2016 00:15,2,0.000,ALERT,213.29,301.17,59.986,1469333704,"201051344001135","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,488495.2,488495.2,194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333759,790429.00
07/24/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1469333704,"201051344000594","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,498705.7,498705.7,192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333761,790430.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.17,59.975,1469333704,"201051344001203","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,496182.0,496182.0,193,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333762,790431.00
07/24/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1469333704,"274151322000054","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,742227.0,742227.0,192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333764,790432.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.47,59.970,1469333704,"201051344000867","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,486053.3,486053.3,191,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333766,790433.00
07/24/2016 00:15,2,0.000,ALERT,213.29,300.57,59.970,1469333704,"201051344001093","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,493932.3,493932.3,193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333768,790434.00
07/24/2016 00:15,2,0.000,ALERT,213.51,301.77,60.007,1469333704,"201051344000900","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,502215.6,502215.6,193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469333770,790435.00
07/24/2016 00:15,2,0.000,ALERT,213.96,301.17,60.018,1469333704,"201051344000648","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,492501.8,492501.8,194,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333772,790436.00
07/24/2016 00:15,2,0.000,ALERT,213.74,302.07,59.965,1469333704,"201051344000569","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,502862.2,502862.2,192,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333773,790437.00
07/24/2016 00:15,2,0.000,ALERT,213.74,302.37,59.965,1469333704,"201051344000983","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,494770.4,494770.4,192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333775,790438.00
07/24/2016 00:15,2,0.000,ALERT,213.74,301.47,59.954,1469333704,"201051344001158","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,487818.1,487818.1,192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333777,790439.00
07/24/2016 00:15,2,0.000,ALERT,214.19,302.37,59.970,1469333704,"201051344000576","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,495131.8,495131.8,192,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333779,790440.00
07/24/2016 00:15,2,0.000,ALERT,213.06,300.27,59.944,1469333704,"274151322000087","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,715101.6,715101.6,195,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469333781,790441.00
07/24/2016 00:30,2,0.000,ALERT,213.74,301.17,60.002,1469334604,"201051344000645","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,494706.7,494706.7,194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334606,790442.00
07/24/2016 00:30,2,0.000,ALERT,212.83,299.67,59.954,1469334604,"274151322000085","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,742994.8,742994.8,193,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334608,790443.00
07/24/2016 00:30,2,0.000,ALERT,213.96,300.87,59.965,1469334604,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,485997.5,485997.5,193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334609,790444.00
07/24/2016 00:30,2,0.000,ALERT,213.51,301.17,59.954,1469334604,"201051344000469","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,488050.5,488050.5,195,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334611,790445.00
07/24/2016 00:30,2,0.000,ALERT,213.06,300.27,59.959,1469334604,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,489730.7,489730.7,194,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334613,790446.00
07/24/2016 00:30,2,0.000,ALERT,212.61,300.27,59.928,1469334604,"274151322000052","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,760671.4,760671.4,193,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334615,790447.00
07/24/2016 00:30,2,0.000,ALERT,213.51,300.87,59.965,1469334604,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,498189.8,498189.8,195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334617,790448.00
07/24/2016 00:30,2,0.000,ALERT,213.29,300.87,59.949,1469334604,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,493141.4,493141.4,195,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334618,790449.00
07/24/2016 00:30,2,0.000,ALERT,213.74,301.17,59.959,1469334604,"201051344000582","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,486105.0,486105.0,193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334620,790450.00
07/24/2016 00:30,2,0.000,ALERT,213.06,300.57,59.949,1469334604,"201051344000955","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,499390.2,499390.2,193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334622,790451.00
07/24/2016 00:30,2,0.000,ALERT,212.61,299.07,59.954,1469334604,"274151322000094","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,620665.8,620665.8,197,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334624,790452.00
07/24/2016 00:30,2,0.000,ALERT,213.29,301.77,59.949,1469334604,"201051344000579","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,502119.2,502119.2,194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334626,790453.00
07/24/2016 00:30,2,0.000,ALERT,213.51,301.47,59.959,1469334604,"201051344000890","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,496612.7,496612.7,193,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334627,790454.00
07/24/2016 00:30,2,0.000,ALERT,213.51,300.57,59.965,1469334604,"201051344000438","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,498303.4,498303.4,194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334629,790455.00
07/24/2016 00:30,2,0.000,ALERT,213.51,299.97,59.970,1469334604,"201051344000417","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,490075.9,490075.9,193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334631,790456.00
07/24/2016 00:30,2,0.000,ALERT,212.61,300.57,59.991,1469334604,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,753820.7,753820.7,193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334633,790457.00
07/24/2016 00:30,2,0.000,ALERT,213.29,299.37,59.954,1469334604,"274151322000076","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,803675.0,803675.0,193,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334635,790458.00
07/24/2016 00:30,2,0.000,ALERT,213.51,302.37,59.965,1469334604,"201051344000868","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,486972.3,486972.3,194,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334637,790459.00
07/24/2016 00:30,2,0.000,ALERT,212.83,300.87,59.959,1469334604,"274151322000095","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,795482.1,795482.1,193,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334639,790460.00
07/24/2016 00:30,2,0.000,ALERT,213.29,301.47,60.007,1469334604,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,483544.1,483544.1,196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334641,790461.00
07/24/2016 00:30,2,0.000,ALERT,213.29,299.97,59.970,1469334604,"201051344001025","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,497396.6,497396.6,195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334642,790462.00
07/24/2016 00:30,2,0.000,ALERT,213.29,301.47,59.965,1469334604,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,494454.4,494454.4,194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334644,790463.00
07/24/2016 00:30,2,0.000,ALERT,213.96,301.47,59.965,1469334604,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,493533.9,493533.9,194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334646,790464.00
07/24/2016 00:30,2,0.000,ALERT,213.74,300.87,59.965,1469334604,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,497594.6,497594.6,193,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334648,790465.00
07/24/2016 00:30,2,0.000,ALERT,213.51,299.97,59.965,1469334604,"201051344000917","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,494504.9,494504.9,194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334650,790466.00
07/24/2016 00:30,2,0.000,ALERT,213.74,301.17,59.965,1469334604,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,499686.7,499686.7,193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334651,790467.00
07/24/2016 00:30,2,0.000,ALERT,213.51,300.27,59.970,1469334604,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,492440.4,492440.4,194,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334653,790468.00
07/24/2016 00:30,2,0.000,ALERT,212.16,300.27,59.965,1469334604,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,726975.6,726975.6,194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334655,790469.00
07/24/2016 00:30,2,0.000,ALERT,213.51,299.37,59.970,1469334604,"274151322000068","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,620762.8,620762.8,196,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334657,790470.00
07/24/2016 00:30,2,0.000,ALERT,213.06,300.27,59.970,1469334604,"201051344001135","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,488495.2,488495.2,196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334659,790471.00
07/24/2016 00:30,2,0.000,ALERT,213.29,302.37,59.965,1469334604,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,498705.7,498705.7,194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334660,790472.00
07/24/2016 00:30,2,0.000,ALERT,213.51,300.57,59.933,1469334604,"201051344001203","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,496182.0,496182.0,195,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334662,790473.00
07/24/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1469334604,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,742227.0,742227.0,194,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334664,790474.00
07/24/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1469334604,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,486053.3,486053.3,193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334666,790475.00
07/24/2016 00:30,2,0.000,ALERT,213.51,300.57,59.970,1469334604,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,493932.3,493932.3,195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334668,790476.00
07/24/2016 00:30,2,0.000,ALERT,213.51,301.47,59.959,1469334604,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,502215.6,502215.6,195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334669,790477.00
07/24/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1469334604,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,492501.8,492501.8,196,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334671,790478.00
07/24/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1469334604,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,502862.2,502862.2,194,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334673,790479.00
07/24/2016 00:30,2,0.000,ALERT,213.51,301.77,59.959,1469334604,"201051344000983","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,494770.4,494770.4,194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334675,790480.00
07/24/2016 00:30,2,0.000,ALERT,213.51,301.47,59.986,1469334604,"201051344001158","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,487818.1,487818.1,194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334677,790481.00
07/24/2016 00:30,2,0.000,ALERT,213.96,302.07,59.975,1469334604,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,495131.8,495131.8,194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469334678,790482.00
07/24/2016 00:30,2,0.000,ALERT,212.83,299.37,59.981,1469334604,"274151322000087","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,715101.6,715101.6,197,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469334680,790483.00
07/24/2016 00:45,2,0.000,ALERT,213.74,301.17,59.981,1469335503,"201051344000645","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,494706.7,494706.7,196,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335505,790484.00
07/24/2016 00:45,2,0.000,ALERT,212.61,300.27,59.975,1469335503,"274151322000085","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,742994.8,742994.8,195,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335506,790485.00
07/24/2016 00:45,2,0.000,ALERT,213.74,300.57,59.975,1469335503,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,485997.5,485997.5,195,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335508,790486.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.17,60.012,1469335503,"201051344000469","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,488050.5,488050.5,197,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335510,790487.00
07/24/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1469335503,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,489730.7,489730.7,196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335512,790488.00
07/24/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1469335503,"274151322000052","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,760671.4,760671.4,195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335514,790489.00
07/24/2016 00:45,2,0.000,ALERT,213.51,301.17,59.981,1469335503,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,498189.8,498189.8,197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335516,790490.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.47,59.981,1469335503,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,493141.4,493141.4,197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335518,790491.00
07/24/2016 00:45,2,0.000,ALERT,213.96,302.07,59.986,1469335503,"201051344000582","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,486105.0,486105.0,195,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335519,790492.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.17,59.991,1469335503,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,499390.2,499390.2,195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335521,790493.00
07/24/2016 00:45,2,0.000,ALERT,212.61,299.37,59.954,1469335503,"274151322000094","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,620665.8,620665.8,199,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335523,790494.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1469335503,"201051344000579","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,502119.2,502119.2,196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335525,790495.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.47,59.986,1469335503,"201051344000890","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,496612.7,496612.7,195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335526,790496.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.959,1469335503,"201051344000438","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,498303.4,498303.4,196,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335528,790497.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.57,60.002,1469335503,"201051344000417","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,490075.9,490075.9,195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335530,790498.00
07/24/2016 00:45,2,0.000,ALERT,212.38,300.27,59.975,1469335503,"274151322000083","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,753820.7,753820.7,195,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335532,790499.00
07/24/2016 00:45,2,0.000,ALERT,212.83,299.67,60.023,1469335503,"274151322000076","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,803675.0,803675.0,195,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335534,790500.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1469335503,"201051344000868","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,486972.3,486972.3,196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335536,790501.00
07/24/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1469335503,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,795482.1,795482.1,195,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335537,790502.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1469335503,"201051344000988","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,483544.1,483544.1,198,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335539,790503.00
