ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 00:45,2,0.000,ALERT,213.06,300.27,59.991,1469335503,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,497396.6,497396.6,197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335541,790504.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.47,59.981,1469335503,"201051344000458","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,494454.4,494454.4,196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335543,790505.00
07/24/2016 00:45,2,0.000,ALERT,213.74,301.17,60.012,1469335503,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,493533.9,493533.9,196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335545,790506.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.981,1469335503,"201051344000685","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,497594.6,497594.6,195,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335547,790507.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.27,60.007,1469335503,"201051344000917","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,494504.9,494504.9,196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335548,790508.00
07/24/2016 00:45,2,0.000,ALERT,213.51,301.47,59.986,1469335503,"201051344001145","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,499686.7,499686.7,195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335550,790509.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.27,59.981,1469335503,"201051344000651","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,492440.4,492440.4,196,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335552,790510.00
07/24/2016 00:45,2,0.000,ALERT,212.16,299.67,59.986,1469335503,"274151322000088","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,726975.6,726975.6,196,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335554,790511.00
07/24/2016 00:45,2,0.000,ALERT,213.06,299.37,59.991,1469335503,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,620762.8,620762.8,198,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335556,790512.00
07/24/2016 00:45,2,0.000,ALERT,213.06,300.87,59.975,1469335503,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,488495.2,488495.2,198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335558,790513.00
07/24/2016 00:45,2,0.000,ALERT,212.83,302.07,60.039,1469335503,"201051344000594","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,498705.7,498705.7,196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335559,790514.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.954,1469335503,"201051344001203","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,496182.0,496182.0,197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335561,790515.00
07/24/2016 00:45,2,0.000,ALERT,212.16,300.57,59.986,1469335503,"274151322000054","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,742227.0,742227.0,196,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335563,790516.00
07/24/2016 00:45,2,0.000,ALERT,213.29,300.87,59.991,1469335503,"201051344000867","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,486053.3,486053.3,195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335565,790517.00
07/24/2016 00:45,2,0.000,ALERT,213.29,300.87,60.002,1469335503,"201051344001093","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,493932.3,493932.3,197,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335566,790518.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.17,59.991,1469335503,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,502215.6,502215.6,197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335568,790519.00
07/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.986,1469335503,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,492501.8,492501.8,198,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335570,790520.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.77,60.023,1469335503,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,502862.2,502862.2,196,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335572,790521.00
07/24/2016 00:45,2,0.000,ALERT,213.06,301.47,59.991,1469335503,"201051344000983","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,494770.4,494770.4,196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335574,790522.00
07/24/2016 00:45,2,0.000,ALERT,213.29,301.17,59.986,1469335503,"201051344001158","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,487818.1,487818.1,196,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469335576,790523.00
07/24/2016 00:45,2,0.000,ALERT,213.51,301.77,60.012,1469335503,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,495131.8,495131.8,196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335577,790524.00
07/24/2016 00:45,2,0.000,ALERT,212.61,299.97,59.981,1469335503,"274151322000087","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,715101.6,715101.6,199,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469335579,790525.00
07/24/2016 01:00,2,0.000,ALERT,213.51,300.87,59.970,1469336403,"201051344000645","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,494706.7,494706.7,198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336405,790526.00
07/24/2016 01:00,2,0.000,ALERT,212.38,299.97,59.986,1469336403,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,742994.8,742994.8,197,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336407,790527.00
07/24/2016 01:00,2,0.000,ALERT,213.74,300.87,59.975,1469336403,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,485997.5,485997.5,197,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336409,790528.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1469336403,"201051344000469","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,488050.5,488050.5,199,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336411,790529.00
07/24/2016 01:00,2,0.000,ALERT,212.83,300.27,60.018,1469336403,"201051344000646","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,489730.7,489730.7,198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336413,790530.00
07/24/2016 01:00,2,0.000,ALERT,212.16,299.37,59.965,1469336403,"274151322000052","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,760671.4,760671.4,197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336415,790531.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.87,59.975,1469336403,"201051344000585","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,498189.8,498189.8,199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336417,790532.00
07/24/2016 01:00,2,0.000,ALERT,213.29,301.17,59.970,1469336403,"201051344001230","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,493141.4,493141.4,199,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336419,790533.00
07/24/2016 01:00,2,0.000,ALERT,213.51,301.47,59.970,1469336403,"201051344000582","219011344069620",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,486105.0,486105.0,197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336420,790534.00
07/24/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1469336403,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,499390.2,499390.2,197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336422,790535.00
07/24/2016 01:00,2,0.000,ALERT,212.38,299.37,59.959,1469336403,"274151322000094","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,620665.8,620665.8,201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336424,790536.00
07/24/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1469336403,"201051344000579","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,502119.2,502119.2,198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336426,790537.00
07/24/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1469336403,"201051344000890","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,496612.7,496612.7,197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336427,790538.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.57,59.938,1469336403,"201051344000438","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,498303.4,498303.4,198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336429,790539.00
07/24/2016 01:00,2,0.000,ALERT,213.29,299.97,59.959,1469336403,"201051344000417","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,490075.9,490075.9,197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336431,790540.00
07/24/2016 01:00,2,0.000,ALERT,212.38,299.97,59.965,1469336403,"274151322000083","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,753820.7,753820.7,197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336433,790541.00
07/24/2016 01:00,2,0.000,ALERT,213.06,299.97,59.954,1469336403,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,803675.0,803675.0,197,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336435,790542.00
07/24/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1469336403,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,486972.3,486972.3,198,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336437,790543.00
07/24/2016 01:00,2,0.000,ALERT,212.16,300.87,59.933,1469336403,"274151322000095","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,795482.1,795482.1,197,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336438,790544.00
07/24/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1469336403,"201051344000988","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,483544.1,483544.1,200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336440,790545.00
07/24/2016 01:00,2,0.000,ALERT,212.83,299.97,59.928,1469336403,"201051344001025","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,497396.6,497396.6,199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336442,790546.00
07/24/2016 01:00,2,0.000,ALERT,213.06,300.87,59.959,1469336403,"201051344000458","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,494454.4,494454.4,198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336444,790547.00
07/24/2016 01:00,2,0.000,ALERT,213.74,300.57,59.965,1469336403,"201051344000853","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,493533.9,493533.9,198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336446,790548.00
07/24/2016 01:00,2,0.000,ALERT,213.51,300.87,59.975,1469336403,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,497594.6,497594.6,197,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336448,790549.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.27,59.959,1469336403,"201051344000917","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,494504.9,494504.9,198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336449,790550.00
07/24/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1469336403,"201051344001145","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,499686.7,499686.7,197,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336451,790551.00
07/24/2016 01:00,2,0.000,ALERT,213.29,299.97,59.975,1469336403,"201051344000651","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,492440.4,492440.4,198,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336453,790552.00
07/24/2016 01:00,2,0.000,ALERT,211.93,299.67,59.965,1469336403,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,726975.6,726975.6,198,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336455,790553.00
07/24/2016 01:00,2,0.000,ALERT,212.83,299.07,59.965,1469336403,"274151322000068","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,620762.8,620762.8,200,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336457,790554.00
07/24/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1469336403,"201051344001135","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,488495.2,488495.2,200,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336459,790555.00
07/24/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1469336403,"201051344000594","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,498705.7,498705.7,198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336460,790556.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.27,59.965,1469336403,"201051344001203","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,496182.0,496182.0,199,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336462,790557.00
07/24/2016 01:00,2,0.000,ALERT,212.16,300.27,59.954,1469336403,"274151322000054","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,742227.0,742227.0,198,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336464,790558.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1469336403,"201051344000867","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,486053.3,486053.3,197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336466,790559.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.87,59.949,1469336403,"201051344001093","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,493932.3,493932.3,199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336468,790560.00
07/24/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1469336403,"201051344000900","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,502215.6,502215.6,199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336469,790561.00
07/24/2016 01:00,2,0.000,ALERT,213.29,300.27,59.965,1469336403,"201051344000648","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,492501.8,492501.8,200,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336471,790562.00
07/24/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1469336403,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,502862.2,502862.2,198,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469336473,790563.00
07/24/2016 01:00,2,0.000,ALERT,213.29,301.17,59.970,1469336403,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,494770.4,494770.4,198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336475,790564.00
07/24/2016 01:00,2,0.000,ALERT,213.06,300.57,60.002,1469336403,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,487818.1,487818.1,198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336477,790565.00
07/24/2016 01:00,2,0.000,ALERT,213.74,301.47,60.012,1469336403,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,495131.8,495131.8,198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336479,790566.00
07/24/2016 01:00,2,0.000,ALERT,212.38,299.67,59.959,1469336403,"274151322000087","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,715101.6,715101.6,201,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469336481,790567.00
07/24/2016 01:15,2,0.000,ALERT,213.96,301.47,59.959,1469337303,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,494706.7,494706.7,200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337305,790568.00
07/24/2016 01:15,2,0.000,ALERT,212.83,300.27,59.986,1469337303,"274151322000085","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,742994.8,742994.8,199,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337307,790569.00
07/24/2016 01:15,2,0.000,ALERT,213.96,301.47,59.965,1469337303,"201051344000633","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,485997.5,485997.5,199,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337309,790570.00
07/24/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1469337303,"201051344000469","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,488050.5,488050.5,201,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337311,790571.00
07/24/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1469337303,"201051344000646","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,489730.7,489730.7,200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337313,790572.00
07/24/2016 01:15,2,0.000,ALERT,212.61,300.57,59.954,1469337303,"274151322000052","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,760671.4,760671.4,199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337315,790573.00
07/24/2016 01:15,2,0.000,ALERT,213.74,301.17,59.933,1469337303,"201051344000585","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,498189.8,498189.8,201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337317,790574.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1469337303,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,493141.4,493141.4,201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337318,790575.00
07/24/2016 01:15,2,0.000,ALERT,213.96,301.77,59.965,1469337303,"201051344000582","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,486105.0,486105.0,199,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337320,790576.00
07/24/2016 01:15,2,0.000,ALERT,213.06,300.87,59.933,1469337303,"201051344000955","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,499390.2,499390.2,199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337322,790577.00
07/24/2016 01:15,2,0.000,ALERT,212.61,299.67,59.954,1469337303,"274151322000094","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,620665.8,620665.8,203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337324,790578.00
07/24/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1469337303,"201051344000579","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,502119.2,502119.2,200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337325,790579.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.47,59.975,1469337303,"201051344000890","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,496612.7,496612.7,199,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337327,790580.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.17,59.959,1469337303,"201051344000438","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,498303.4,498303.4,200,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337329,790581.00
07/24/2016 01:15,2,0.000,ALERT,213.51,300.57,59.944,1469337303,"201051344000417","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,490075.9,490075.9,199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337331,790582.00
07/24/2016 01:15,2,0.000,ALERT,212.61,300.57,59.959,1469337303,"274151322000083","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,753820.7,753820.7,199,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337333,790583.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.57,59.954,1469337303,"274151322000076","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,803675.0,803675.0,199,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337334,790584.00
07/24/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1469337303,"201051344000868","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,486972.3,486972.3,200,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337336,790585.00
07/24/2016 01:15,2,0.000,ALERT,212.61,301.17,59.922,1469337303,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.37,0.0,0.0,0.000,795482.1,795482.1,199,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337338,790586.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.47,59.944,1469337303,"201051344000988","219011344069620",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,483544.1,483544.1,202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337340,790587.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.57,59.970,1469337303,"201051344001025","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,497396.6,497396.6,201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337342,790588.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1469337303,"201051344000458","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,494454.4,494454.4,200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337344,790589.00
07/24/2016 01:15,2,0.000,ALERT,213.96,301.47,59.986,1469337303,"201051344000853","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,493533.9,493533.9,200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337345,790590.00
07/24/2016 01:15,2,0.000,ALERT,213.51,300.87,59.970,1469337303,"201051344000685","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,497594.6,497594.6,199,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337347,790591.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.27,59.954,1469337303,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,494504.9,494504.9,200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337349,790592.00
07/24/2016 01:15,2,0.000,ALERT,213.51,301.17,59.965,1469337303,"201051344001145","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,499686.7,499686.7,199,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337351,790593.00
07/24/2016 01:15,2,0.000,ALERT,213.51,300.27,59.959,1469337303,"201051344000651","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,492440.4,492440.4,200,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337353,790594.00
07/24/2016 01:15,2,0.000,ALERT,212.38,300.57,59.954,1469337303,"274151322000088","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,726975.6,726975.6,200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337354,790595.00
07/24/2016 01:15,2,0.000,ALERT,213.06,299.67,59.944,1469337303,"274151322000068","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,620762.8,620762.8,202,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337356,790596.00
07/24/2016 01:15,2,0.000,ALERT,213.06,300.87,59.975,1469337303,"201051344001135","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,488495.2,488495.2,202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337358,790597.00
07/24/2016 01:15,2,0.000,ALERT,213.06,301.77,59.965,1469337303,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,498705.7,498705.7,200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337360,790598.00
07/24/2016 01:15,2,0.000,ALERT,213.51,300.57,59.928,1469337303,"201051344001203","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,496182.0,496182.0,201,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337362,790599.00
07/24/2016 01:15,2,0.000,ALERT,212.61,300.27,59.954,1469337303,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,742227.0,742227.0,200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337363,790600.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.87,59.954,1469337303,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,486053.3,486053.3,199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337365,790601.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1469337303,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,493932.3,493932.3,201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337367,790602.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1469337303,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,502215.6,502215.6,201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337369,790603.00
07/24/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1469337303,"201051344000648","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,492501.8,492501.8,202,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337371,790604.00
07/24/2016 01:15,2,0.000,ALERT,213.51,302.37,59.922,1469337303,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,502862.2,502862.2,200,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469337372,790605.00
07/24/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1469337303,"201051344000983","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,494770.4,494770.4,200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337374,790606.00
07/24/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1469337303,"201051344001158","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,487818.1,487818.1,200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337376,790607.00
07/24/2016 01:15,2,0.000,ALERT,213.74,302.07,59.917,1469337303,"201051344000576","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,495131.8,495131.8,200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337378,790608.00
07/24/2016 01:15,2,0.000,ALERT,212.83,299.37,59.954,1469337303,"274151322000087","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,715101.6,715101.6,203,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469337380,790609.00
07/24/2016 01:30,2,0.000,ALERT,213.96,301.77,59.970,1469338204,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,494706.7,494706.7,202,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338206,790610.00
07/24/2016 01:30,2,0.000,ALERT,213.06,300.27,59.965,1469338204,"274151322000085","219011344069620",0.00,21.00,0,299.07,302.07,0.0,0.0,0.000,742994.8,742994.8,201,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338208,790611.00
07/24/2016 01:30,2,0.000,ALERT,213.96,301.47,59.975,1469338204,"201051344000633","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,485997.5,485997.5,201,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338210,790612.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.77,59.975,1469338204,"201051344000469","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,488050.5,488050.5,203,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338211,790613.00
07/24/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1469338204,"201051344000646","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,489730.7,489730.7,202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338213,790614.00
07/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1469338204,"274151322000052","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,760671.4,760671.4,201,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338215,790615.00
07/24/2016 01:30,2,0.000,ALERT,213.96,301.77,59.981,1469338204,"201051344000585","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,498189.8,498189.8,203,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338217,790616.00
07/24/2016 01:30,2,0.000,ALERT,213.51,301.77,59.970,1469338204,"201051344001230","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,493141.4,493141.4,203,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338219,790617.00
07/24/2016 01:30,2,0.000,ALERT,214.19,302.37,59.975,1469338204,"201051344000582","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,486105.0,486105.0,201,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338220,790618.00
07/24/2016 01:30,2,0.000,ALERT,213.29,301.47,59.975,1469338204,"201051344000955","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,499390.2,499390.2,201,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338222,790619.00
07/24/2016 01:30,2,0.000,ALERT,213.06,299.97,60.018,1469338204,"274151322000094","219011344069620",0.00,20.70,0,298.47,301.47,0.0,0.0,0.000,620665.8,620665.8,205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338224,790620.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1469338204,"201051344000579","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,502119.2,502119.2,202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338226,790621.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.07,59.986,1469338204,"201051344000890","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,496612.7,496612.7,201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338228,790622.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.47,59.981,1469338204,"201051344000438","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,498303.4,498303.4,202,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338229,790623.00
07/24/2016 01:30,2,0.000,ALERT,213.74,300.87,60.039,1469338204,"201051344000417","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,490075.9,490075.9,201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338231,790624.00
07/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.991,1469338204,"274151322000083","219011344069620",0.00,20.70,0,299.37,302.37,0.0,0.0,0.000,753820.7,753820.7,201,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338233,790625.00
07/24/2016 01:30,2,0.000,ALERT,213.29,300.57,59.991,1469338204,"274151322000076","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,803675.0,803675.0,201,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338235,790626.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.37,59.959,1469338204,"201051344000868","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,486972.3,486972.3,202,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338237,790627.00
07/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1469338204,"274151322000095","219011344069620",0.00,20.30,0,299.97,302.98,0.0,0.0,0.000,795482.1,795482.1,201,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338239,790628.00
07/24/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1469338204,"201051344000988","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,483544.1,483544.1,204,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338241,790629.00
07/24/2016 01:30,2,0.000,ALERT,213.29,300.87,59.986,1469338204,"201051344001025","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,497396.6,497396.6,203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338242,790630.00
07/24/2016 01:30,2,0.000,ALERT,213.29,301.77,59.954,1469338204,"201051344000458","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,494454.4,494454.4,202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338244,790631.00
07/24/2016 01:30,2,0.000,ALERT,214.19,301.77,60.007,1469338204,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,493533.9,493533.9,202,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338246,790632.00
07/24/2016 01:30,2,0.000,ALERT,213.96,301.47,59.981,1469338204,"201051344000685","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,497594.6,497594.6,201,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338248,790633.00
07/24/2016 01:30,2,0.000,ALERT,213.51,300.87,60.034,1469338204,"201051344000917","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,494504.9,494504.9,202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338250,790634.00
07/24/2016 01:30,2,0.000,ALERT,213.96,302.07,59.991,1469338204,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,499686.7,499686.7,201,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338251,790635.00
07/24/2016 01:30,2,0.000,ALERT,213.74,300.87,59.986,1469338204,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,492440.4,492440.4,202,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338253,790636.00
07/24/2016 01:30,2,0.000,ALERT,212.61,300.57,59.991,1469338204,"274151322000088","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,726975.6,726975.6,202,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338255,790637.00
07/24/2016 01:30,2,0.000,ALERT,213.51,299.97,59.986,1469338204,"274151322000068","219011344069620",0.00,21.50,0,298.47,301.17,0.0,0.0,0.000,620762.8,620762.8,204,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338257,790638.00
07/24/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1469338204,"201051344001135","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,488495.2,488495.2,204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338259,790639.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.68,60.012,1469338204,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,498705.7,498705.7,202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338261,790640.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.17,60.023,1469338204,"201051344001203","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,496182.0,496182.0,203,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338263,790641.00
07/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.970,1469338204,"274151322000054","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,742227.0,742227.0,202,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338264,790642.00
07/24/2016 01:30,2,0.000,ALERT,213.96,301.77,59.986,1469338204,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,486053.3,486053.3,201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338266,790643.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.47,59.975,1469338204,"201051344001093","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,493932.3,493932.3,203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469338268,790644.00
07/24/2016 01:30,2,0.000,ALERT,213.51,301.77,59.944,1469338204,"201051344000900","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,502215.6,502215.6,203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338270,790645.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.47,59.986,1469338204,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,492501.8,492501.8,204,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338272,790646.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.37,59.981,1469338204,"201051344000569","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,502862.2,502862.2,202,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338274,790647.00
07/24/2016 01:30,2,0.000,ALERT,213.51,302.07,59.991,1469338204,"201051344000983","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,494770.4,494770.4,202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338275,790648.00
07/24/2016 01:30,2,0.000,ALERT,213.74,301.47,59.991,1469338204,"201051344001158","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,487818.1,487818.1,202,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338277,790649.00
