ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 01:30,2,0.000,ALERT,213.96,302.07,59.991,1469338204,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,495131.8,495131.8,202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338279,790650.00
07/24/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1469338204,"274151322000087","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,715101.6,715101.6,205,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469338281,790651.00
07/24/2016 01:45,2,0.000,ALERT,213.51,300.57,60.018,1469339103,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,494706.7,494706.7,204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339105,790652.00
07/24/2016 01:45,2,0.000,ALERT,212.61,300.27,60.034,1469339103,"274151322000085","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,742994.8,742994.8,203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339107,790653.00
07/24/2016 01:45,2,0.000,ALERT,213.51,300.27,60.018,1469339103,"201051344000633","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,485997.5,485997.5,203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339109,790654.00
07/24/2016 01:45,2,0.000,ALERT,213.06,300.57,60.012,1469339103,"201051344000469","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,488050.5,488050.5,205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339111,790655.00
07/24/2016 01:45,2,0.000,ALERT,212.61,300.87,60.012,1469339103,"201051344000646","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,489730.7,489730.7,204,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339113,790656.00
07/24/2016 01:45,2,0.000,ALERT,212.16,300.87,60.007,1469339103,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,760671.4,760671.4,203,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339114,790657.00
07/24/2016 01:45,2,0.000,ALERT,213.06,301.17,60.012,1469339103,"201051344000585","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,498189.8,498189.8,205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339116,790658.00
07/24/2016 01:45,2,0.000,ALERT,212.83,301.47,60.007,1469339103,"201051344001230","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,493141.4,493141.4,205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339118,790659.00
07/24/2016 01:45,2,0.000,ALERT,213.51,301.77,60.012,1469339103,"201051344000582","219011344069620",0.00,19.80,0,300.57,303.58,0.0,0.0,0.000,486105.0,486105.0,203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339120,790660.00
07/24/2016 01:45,2,0.000,ALERT,212.61,300.87,60.018,1469339103,"201051344000955","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,499390.2,499390.2,203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339122,790661.00
07/24/2016 01:45,2,0.000,ALERT,212.61,299.67,60.002,1469339103,"274151322000094","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,620665.8,620665.8,207,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339124,790662.00
07/24/2016 01:45,2,0.000,ALERT,212.83,301.17,60.012,1469339103,"201051344000579","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,502119.2,502119.2,204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339126,790663.00
07/24/2016 01:45,2,0.000,ALERT,212.83,301.77,60.012,1469339103,"201051344000890","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,496612.7,496612.7,203,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339128,790664.00
07/24/2016 01:45,2,0.000,ALERT,213.06,301.17,60.012,1469339103,"201051344000438","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,498303.4,498303.4,204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339129,790665.00
07/24/2016 01:45,2,0.000,ALERT,213.06,300.57,60.018,1469339103,"201051344000417","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,490075.9,490075.9,203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339131,790666.00
07/24/2016 01:45,2,0.000,ALERT,212.38,300.27,59.996,1469339103,"274151322000083","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,753820.7,753820.7,203,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339133,790667.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.27,60.002,1469339103,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,803675.0,803675.0,203,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339135,790668.00
07/24/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1469339103,"201051344000868","219011344069620",0.00,20.00,0,300.57,303.88,0.0,0.0,0.000,486972.3,486972.3,204,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339137,790669.00
07/24/2016 01:45,2,0.000,ALERT,212.16,300.87,60.002,1469339103,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,795482.1,795482.1,203,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339139,790670.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.57,60.034,1469339103,"201051344000988","219011344069620",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,483544.1,483544.1,206,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339140,790671.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.57,60.012,1469339103,"201051344001025","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,497396.6,497396.6,205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339142,790672.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.87,60.018,1469339103,"201051344000458","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,494454.4,494454.4,204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339144,790673.00
07/24/2016 01:45,2,0.000,ALERT,213.51,300.27,60.002,1469339103,"201051344000853","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,493533.9,493533.9,204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339146,790674.00
07/24/2016 01:45,2,0.000,ALERT,213.06,300.87,60.002,1469339103,"201051344000685","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,497594.6,497594.6,203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339148,790675.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.27,60.007,1469339103,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,494504.9,494504.9,204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339150,790676.00
07/24/2016 01:45,2,0.000,ALERT,213.29,301.47,60.018,1469339103,"201051344001145","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,499686.7,499686.7,203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339151,790677.00
07/24/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1469339103,"201051344000651","219011344069620",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,492440.4,492440.4,204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339153,790678.00
07/24/2016 01:45,2,0.000,ALERT,211.93,300.27,59.996,1469339103,"274151322000088","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,726975.6,726975.6,204,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339155,790679.00
07/24/2016 01:45,2,0.000,ALERT,213.06,299.07,59.996,1469339103,"274151322000068","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,620762.8,620762.8,206,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339157,790680.00
07/24/2016 01:45,2,0.000,ALERT,212.61,300.87,59.996,1469339103,"201051344001135","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,488495.2,488495.2,206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469339159,790681.00
07/24/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1469339103,"201051344000594","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,498705.7,498705.7,204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339160,790682.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.87,60.012,1469339103,"201051344001203","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,496182.0,496182.0,205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339162,790683.00
07/24/2016 01:45,2,0.000,ALERT,212.16,299.67,60.007,1469339103,"274151322000054","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,742227.0,742227.0,204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339164,790684.00
07/24/2016 01:45,2,0.000,ALERT,213.29,300.57,59.996,1469339103,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,486053.3,486053.3,203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339166,790685.00
07/24/2016 01:45,2,0.000,ALERT,213.06,301.17,60.002,1469339103,"201051344001093","219011344069620",0.00,20.70,0,299.67,302.68,0.0,0.0,0.000,493932.3,493932.3,205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339167,790686.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.87,60.002,1469339103,"201051344000900","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,502215.6,502215.6,205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339169,790687.00
07/24/2016 01:45,2,0.000,ALERT,213.29,300.27,60.007,1469339103,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,492501.8,492501.8,206,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339171,790688.00
07/24/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1469339103,"201051344000569","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,502862.2,502862.2,204,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339173,790689.00
07/24/2016 01:45,2,0.000,ALERT,212.83,300.87,60.007,1469339103,"201051344000983","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,494770.4,494770.4,204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339175,790690.00
07/24/2016 01:45,2,0.000,ALERT,213.06,300.57,60.007,1469339103,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,487818.1,487818.1,204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339177,790691.00
07/24/2016 01:45,2,0.000,ALERT,213.51,301.17,59.970,1469339103,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,495131.8,495131.8,204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339178,790692.00
07/24/2016 01:45,2,0.000,ALERT,212.38,299.37,60.012,1469339103,"274151322000087","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,715101.6,715101.6,207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469339180,790693.00
07/24/2016 02:00,2,0.000,ALERT,213.74,301.47,59.949,1469340003,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,494706.7,494706.7,206,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340005,790694.00
07/24/2016 02:00,2,0.000,ALERT,212.61,300.57,59.944,1469340003,"274151322000085","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,742994.8,742994.8,205,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340007,790695.00
07/24/2016 02:00,2,0.000,ALERT,213.74,301.47,59.917,1469340003,"201051344000633","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,485997.5,485997.5,205,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340009,790696.00
07/24/2016 02:00,2,0.000,ALERT,213.29,301.47,59.949,1469340003,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,488050.5,488050.5,207,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340010,790697.00
07/24/2016 02:00,2,0.000,ALERT,212.83,301.17,59.965,1469340003,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,489730.7,489730.7,206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340012,790698.00
07/24/2016 02:00,2,0.000,ALERT,212.38,301.47,59.949,1469340003,"274151322000052","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,760671.4,760671.4,205,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340014,790699.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.47,59.949,1469340003,"201051344000585","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,498189.8,498189.8,207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340016,790700.00
07/24/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1469340003,"201051344001230","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,493141.4,493141.4,207,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340018,790701.00
07/24/2016 02:00,2,0.000,ALERT,213.74,302.37,59.949,1469340003,"201051344000582","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,486105.0,486105.0,205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340019,790702.00
07/24/2016 02:00,2,0.000,ALERT,212.83,301.17,59.949,1469340003,"201051344000955","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,499390.2,499390.2,205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340021,790703.00
07/24/2016 02:00,2,0.000,ALERT,212.38,299.97,59.970,1469340003,"274151322000094","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,620665.8,620665.8,209,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340023,790704.00
07/24/2016 02:00,2,0.000,ALERT,213.29,302.68,59.938,1469340003,"201051344000579","219011344069620",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,502119.2,502119.2,206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340025,790705.00
07/24/2016 02:00,2,0.000,ALERT,213.06,301.77,59.944,1469340003,"201051344000890","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,496612.7,496612.7,205,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340027,790706.00
07/24/2016 02:00,2,0.000,ALERT,213.29,301.47,59.954,1469340003,"201051344000438","219011344069620",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,498303.4,498303.4,206,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340028,790707.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.17,59.965,1469340003,"201051344000417","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,490075.9,490075.9,205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340030,790708.00
07/24/2016 02:00,2,0.000,ALERT,212.61,300.87,59.949,1469340003,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,753820.7,753820.7,205,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340032,790709.00
07/24/2016 02:00,2,0.000,ALERT,213.06,300.87,59.944,1469340003,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,803675.0,803675.0,205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340034,790710.00
07/24/2016 02:00,2,0.000,ALERT,213.29,302.37,59.917,1469340003,"201051344000868","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,486972.3,486972.3,206,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340035,790711.00
07/24/2016 02:00,2,0.000,ALERT,212.38,301.47,59.965,1469340003,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,795482.1,795482.1,205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340038,790712.00
07/24/2016 02:00,2,0.000,ALERT,213.29,301.77,59.949,1469340003,"201051344000988","219011344069620",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,483544.1,483544.1,208,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340040,790713.00
07/24/2016 02:00,2,0.000,ALERT,213.06,300.57,59.959,1469340003,"201051344001025","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,497396.6,497396.6,207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340042,790714.00
07/24/2016 02:00,2,0.000,ALERT,213.29,302.07,59.954,1469340003,"201051344000458","219011344069620",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,494454.4,494454.4,206,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340043,790715.00
07/24/2016 02:00,2,0.000,ALERT,213.74,301.47,59.949,1469340003,"201051344000853","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,493533.9,493533.9,206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340045,790716.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.47,59.944,1469340003,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,497594.6,497594.6,205,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340047,790717.00
07/24/2016 02:00,2,0.000,ALERT,213.29,300.87,59.949,1469340003,"201051344000917","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,494504.9,494504.9,206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340049,790718.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.77,59.922,1469340003,"201051344001145","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,499686.7,499686.7,205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340051,790719.00
07/24/2016 02:00,2,0.000,ALERT,213.29,300.57,59.944,1469340003,"201051344000651","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,492440.4,492440.4,206,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340052,790720.00
07/24/2016 02:00,2,0.000,ALERT,212.16,299.97,59.970,1469340003,"274151322000088","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,726975.6,726975.6,206,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340054,790721.00
07/24/2016 02:00,2,0.000,ALERT,213.06,299.67,59.944,1469340003,"274151322000068","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,620762.8,620762.8,208,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340056,790722.00
07/24/2016 02:00,2,0.000,ALERT,212.83,301.17,59.944,1469340003,"201051344001135","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,488495.2,488495.2,208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340058,790723.00
07/24/2016 02:00,2,0.000,ALERT,213.06,302.68,59.912,1469340003,"201051344000594","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,498705.7,498705.7,206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340060,790724.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.17,59.949,1469340003,"201051344001203","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,496182.0,496182.0,207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340061,790725.00
07/24/2016 02:00,2,0.000,ALERT,212.16,300.87,59.933,1469340003,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,742227.0,742227.0,206,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340063,790726.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.17,59.970,1469340003,"201051344000867","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,486053.3,486053.3,205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340065,790727.00
07/24/2016 02:00,2,0.000,ALERT,213.29,301.17,59.938,1469340003,"201051344001093","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,493932.3,493932.3,207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340067,790728.00
07/24/2016 02:00,2,0.000,ALERT,213.06,301.47,59.944,1469340003,"201051344000900","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,502215.6,502215.6,207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340068,790729.00
07/24/2016 02:00,2,0.000,ALERT,213.51,301.47,59.944,1469340003,"201051344000648","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,492501.8,492501.8,208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340070,790730.00
07/24/2016 02:00,2,0.000,ALERT,213.29,302.07,59.922,1469340003,"201051344000569","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,502862.2,502862.2,206,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340072,790731.00
07/24/2016 02:00,2,0.000,ALERT,213.29,302.07,59.938,1469340003,"201051344000983","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,494770.4,494770.4,206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340074,790732.00
07/24/2016 02:00,2,0.000,ALERT,213.29,301.47,59.944,1469340003,"201051344001158","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,487818.1,487818.1,206,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340076,790733.00
07/24/2016 02:00,2,0.000,ALERT,213.51,302.07,59.933,1469340003,"201051344000576","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,495131.8,495131.8,206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340078,790734.00
07/24/2016 02:00,2,0.000,ALERT,212.61,299.97,59.928,1469340003,"274151322000087","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,715101.6,715101.6,209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340079,790735.00
07/24/2016 02:15,2,0.000,ALERT,213.96,301.77,59.986,1469340904,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,494706.7,494706.7,208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340906,790736.00
07/24/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1469340904,"274151322000085","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,742994.8,742994.8,207,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340907,790737.00
07/24/2016 02:15,2,0.000,ALERT,213.96,301.77,59.991,1469340904,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,485997.5,485997.5,207,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340909,790738.00
07/24/2016 02:15,2,0.000,ALERT,213.29,301.77,60.018,1469340904,"201051344000469","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,488050.5,488050.5,209,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340911,790739.00
07/24/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1469340904,"201051344000646","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,489730.7,489730.7,208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340913,790740.00
07/24/2016 02:15,2,0.000,ALERT,212.61,301.77,59.996,1469340904,"274151322000052","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,760671.4,760671.4,207,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340915,790741.00
07/24/2016 02:15,2,0.000,ALERT,213.29,301.47,60.023,1469340904,"201051344000585","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,498189.8,498189.8,209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340916,790742.00
07/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.954,1469340904,"201051344001230","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,493141.4,493141.4,209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340918,790743.00
07/24/2016 02:15,2,0.000,ALERT,213.74,302.37,59.954,1469340904,"201051344000582","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,486105.0,486105.0,207,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340920,790744.00
07/24/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1469340904,"201051344000955","219011344069620",0.00,20.00,0,299.37,302.68,0.0,0.0,0.000,499390.2,499390.2,207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340922,790745.00
07/24/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1469340904,"274151322000094","219011344069620",0.00,20.70,0,298.77,301.47,0.0,0.0,0.000,620665.8,620665.8,211,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340924,790746.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.98,59.991,1469340904,"201051344000579","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,502119.2,502119.2,208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340925,790747.00
07/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1469340904,"201051344000890","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,496612.7,496612.7,207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340927,790748.00
07/24/2016 02:15,2,0.000,ALERT,213.29,301.17,59.986,1469340904,"201051344000438","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,498303.4,498303.4,208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340929,790749.00
07/24/2016 02:15,2,0.000,ALERT,213.51,300.87,59.986,1469340904,"201051344000417","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,490075.9,490075.9,207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340931,790750.00
07/24/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1469340904,"274151322000083","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,753820.7,753820.7,207,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340933,790751.00
07/24/2016 02:15,2,0.000,ALERT,213.51,301.77,59.986,1469340904,"274151322000076","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,803675.0,803675.0,207,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340934,790752.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1469340904,"201051344000868","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,486972.3,486972.3,208,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340936,790753.00
07/24/2016 02:15,2,0.000,ALERT,212.83,302.07,60.018,1469340904,"274151322000095","219011344069620",0.00,20.30,0,300.27,302.98,0.0,0.0,0.000,795482.1,795482.1,207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340938,790754.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1469340904,"201051344000988","219011344069620",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,483544.1,483544.1,210,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340940,790755.00
07/24/2016 02:15,2,0.000,ALERT,213.29,300.87,59.975,1469340904,"201051344001025","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,497396.6,497396.6,209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340942,790756.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1469340904,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,494454.4,494454.4,208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340944,790757.00
07/24/2016 02:15,2,0.000,ALERT,214.19,302.07,59.986,1469340904,"201051344000853","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,493533.9,493533.9,208,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340946,790758.00
07/24/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1469340904,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,497594.6,497594.6,207,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340947,790759.00
07/24/2016 02:15,2,0.000,ALERT,213.51,300.87,59.991,1469340904,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,494504.9,494504.9,208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340949,790760.00
07/24/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1469340904,"201051344001145","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,499686.7,499686.7,207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340951,790761.00
07/24/2016 02:15,2,0.000,ALERT,213.29,300.57,59.933,1469340904,"201051344000651","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,492440.4,492440.4,208,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340953,790762.00
07/24/2016 02:15,2,0.000,ALERT,212.61,301.17,60.012,1469340904,"274151322000088","219011344069620",0.00,21.50,0,299.07,302.37,0.0,0.0,0.000,726975.6,726975.6,208,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340955,790763.00
07/24/2016 02:15,2,0.000,ALERT,213.29,299.97,59.981,1469340904,"274151322000068","219011344069620",0.00,21.80,0,298.77,301.17,0.0,0.0,0.000,620762.8,620762.8,210,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340956,790764.00
07/24/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1469340904,"201051344001135","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,488495.2,488495.2,210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340958,790765.00
07/24/2016 02:15,2,0.000,ALERT,213.51,303.28,59.965,1469340904,"201051344000594","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,498705.7,498705.7,208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340960,790766.00
07/24/2016 02:15,2,0.000,ALERT,213.29,300.87,59.954,1469340904,"201051344001203","219011344069620",0.00,20.00,0,299.37,304.48,0.0,0.0,0.000,496182.0,496182.0,209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340962,790767.00
07/24/2016 02:15,2,0.000,ALERT,212.83,300.87,59.981,1469340904,"274151322000054","219011344069620",0.00,21.50,0,299.37,302.98,0.0,0.0,0.000,742227.0,742227.0,208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340964,790768.00
07/24/2016 02:15,2,0.000,ALERT,213.74,301.77,59.981,1469340904,"201051344000867","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,486053.3,486053.3,207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340965,790769.00
07/24/2016 02:15,2,0.000,ALERT,213.29,301.47,59.981,1469340904,"201051344001093","219011344069620",0.00,20.70,0,299.37,302.68,0.0,0.0,0.000,493932.3,493932.3,209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340967,790770.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1469340904,"201051344000900","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,502215.6,502215.6,209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340969,790771.00
07/24/2016 02:15,2,0.000,ALERT,213.74,301.77,59.975,1469340904,"201051344000648","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,492501.8,492501.8,210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340971,790772.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1469340904,"201051344000569","219011344069620",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,502862.2,502862.2,208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340973,790773.00
07/24/2016 02:15,2,0.000,ALERT,213.51,302.37,59.975,1469340904,"201051344000983","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,494770.4,494770.4,208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340975,790774.00
07/24/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1469340904,"201051344001158","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,487818.1,487818.1,208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469340976,790775.00
07/24/2016 02:15,2,0.000,ALERT,213.96,302.37,59.975,1469340904,"201051344000576","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,495131.8,495131.8,208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340978,790776.00
07/24/2016 02:15,2,0.000,ALERT,212.83,300.27,59.981,1469340904,"274151322000087","219011344069620",0.00,21.80,0,298.77,301.77,0.0,0.0,0.000,715101.6,715101.6,211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469340980,790777.00
07/24/2016 02:30,2,0.000,ALERT,213.96,302.07,59.996,1469341804,"201051344000645","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,494706.7,494706.7,210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341806,790778.00
07/24/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1469341804,"274151322000085","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,742994.8,742994.8,209,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341808,790779.00
07/24/2016 02:30,2,0.000,ALERT,213.96,302.07,59.970,1469341804,"201051344000633","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,485997.5,485997.5,209,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341809,790780.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.07,59.970,1469341804,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,488050.5,488050.5,211,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341811,790781.00
07/24/2016 02:30,2,0.000,ALERT,213.29,301.77,59.965,1469341804,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,489730.7,489730.7,210,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341813,790782.00
07/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1469341804,"274151322000052","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,760671.4,760671.4,209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341815,790783.00
07/24/2016 02:30,2,0.000,ALERT,213.96,302.37,59.975,1469341804,"201051344000585","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,498189.8,498189.8,211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341817,790784.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1469341804,"201051344001230","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,493141.4,493141.4,211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341819,790785.00
07/24/2016 02:30,2,0.000,ALERT,214.19,302.68,59.970,1469341804,"201051344000582","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,486105.0,486105.0,209,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341821,790786.00
07/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.944,1469341804,"201051344000955","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,499390.2,499390.2,209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341822,790787.00
07/24/2016 02:30,2,0.000,ALERT,213.06,301.17,59.970,1469341804,"274151322000094","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,620665.8,620665.8,213,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341824,790788.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1469341804,"201051344000579","219011344069620",0.00,20.30,0,301.17,304.48,0.0,0.0,0.000,502119.2,502119.2,210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341826,790789.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1469341804,"201051344000890","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,496612.7,496612.7,209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341828,790790.00
07/24/2016 02:30,2,0.000,ALERT,213.74,302.07,59.975,1469341804,"201051344000438","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,498303.4,498303.4,210,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341829,790791.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.47,59.986,1469341804,"201051344000417","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,490075.9,490075.9,209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341831,790792.00
07/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1469341804,"274151322000083","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,753820.7,753820.7,209,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341833,790793.00
07/24/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1469341804,"274151322000076","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,803675.0,803675.0,209,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341835,790794.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1469341804,"201051344000868","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,486972.3,486972.3,210,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341837,790795.00
