ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 02:30,2,0.000,ALERT,212.83,302.37,59.970,1469341804,"274151322000095","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,795482.1,795482.1,209,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341839,790796.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1469341804,"201051344000988","219011344069620",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,483544.1,483544.1,212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341840,790797.00
07/24/2016 02:30,2,0.000,ALERT,213.51,301.17,59.975,1469341804,"201051344001025","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,497396.6,497396.6,211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341842,790798.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.37,59.933,1469341804,"201051344000458","219011344069620",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,494454.4,494454.4,210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341844,790799.00
07/24/2016 02:30,2,0.000,ALERT,214.19,302.37,59.970,1469341804,"201051344000853","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,493533.9,493533.9,210,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341846,790800.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.77,59.970,1469341804,"201051344000685","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,497594.6,497594.6,209,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341848,790801.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.47,60.012,1469341804,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,494504.9,494504.9,210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341850,790802.00
07/24/2016 02:30,2,0.000,ALERT,213.74,302.07,59.954,1469341804,"201051344001145","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,499686.7,499686.7,209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341852,790803.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.17,59.970,1469341804,"201051344000651","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,492440.4,492440.4,210,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341853,790804.00
07/24/2016 02:30,2,0.000,ALERT,212.61,300.87,59.965,1469341804,"274151322000088","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,726975.6,726975.6,210,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341855,790805.00
07/24/2016 02:30,2,0.000,ALERT,213.51,300.27,59.965,1469341804,"274151322000068","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,620762.8,620762.8,212,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341857,790806.00
07/24/2016 02:30,2,0.000,ALERT,213.29,301.77,59.975,1469341804,"201051344001135","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,488495.2,488495.2,212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341859,790807.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.98,60.018,1469341804,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,498705.7,498705.7,210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341861,790808.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.47,59.965,1469341804,"201051344001203","219011344069620",0.00,20.00,0,299.37,305.08,0.0,0.0,0.000,496182.0,496182.0,211,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341862,790809.00
07/24/2016 02:30,2,0.000,ALERT,212.83,301.47,59.965,1469341804,"274151322000054","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,742227.0,742227.0,210,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341864,790810.00
07/24/2016 02:30,2,0.000,ALERT,213.96,302.07,59.970,1469341804,"201051344000867","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,486053.3,486053.3,209,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341866,790811.00
07/24/2016 02:30,2,0.000,ALERT,213.51,301.77,59.928,1469341804,"201051344001093","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,493932.3,493932.3,211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341868,790812.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.07,59.965,1469341804,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,502215.6,502215.6,211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341870,790813.00
07/24/2016 02:30,2,0.000,ALERT,213.74,301.47,59.965,1469341804,"201051344000648","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,492501.8,492501.8,212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341872,790814.00
07/24/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1469341804,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,502862.2,502862.2,210,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341873,790815.00
07/24/2016 02:30,2,0.000,ALERT,213.74,302.68,59.970,1469341804,"201051344000983","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,494770.4,494770.4,210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469341875,790816.00
07/24/2016 02:30,2,0.000,ALERT,213.51,301.77,59.965,1469341804,"201051344001158","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,487818.1,487818.1,210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341877,790817.00
07/24/2016 02:30,2,0.000,ALERT,213.96,302.37,59.965,1469341804,"201051344000576","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,495131.8,495131.8,210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341879,790818.00
07/24/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1469341804,"274151322000087","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,715101.6,715101.6,213,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469341881,790819.00
07/24/2016 02:45,2,0.000,ALERT,213.96,302.07,59.975,1469342703,"201051344000645","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,494706.7,494706.7,212,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342705,790820.00
07/24/2016 02:45,2,0.000,ALERT,212.83,300.57,59.981,1469342703,"274151322000085","219011344069620",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,742994.8,742994.8,211,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342707,790821.00
07/24/2016 02:45,2,0.000,ALERT,214.19,302.07,60.002,1469342703,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,485997.5,485997.5,211,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342708,790822.00
07/24/2016 02:45,2,0.000,ALERT,213.51,301.77,60.018,1469342703,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,488050.5,488050.5,213,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342710,790823.00
07/24/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1469342703,"201051344000646","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,489730.7,489730.7,212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342712,790824.00
07/24/2016 02:45,2,0.000,ALERT,212.61,301.77,59.996,1469342703,"274151322000052","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,760671.4,760671.4,211,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342714,790825.00
07/24/2016 02:45,2,0.000,ALERT,213.74,302.07,60.002,1469342703,"201051344000585","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,498189.8,498189.8,213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342715,790826.00
07/24/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1469342703,"201051344001230","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,493141.4,493141.4,213,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342717,790827.00
07/24/2016 02:45,2,0.000,ALERT,213.96,302.37,59.996,1469342703,"201051344000582","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,486105.0,486105.0,211,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342719,790828.00
07/24/2016 02:45,2,0.000,ALERT,213.06,301.47,60.018,1469342703,"201051344000955","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,499390.2,499390.2,211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342721,790829.00
07/24/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1469342703,"274151322000094","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,620665.8,620665.8,215,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342723,790830.00
07/24/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1469342703,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,502119.2,502119.2,212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342725,790831.00
07/24/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1469342703,"201051344000890","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,496612.7,496612.7,211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342727,790832.00
07/24/2016 02:45,2,0.000,ALERT,213.51,301.77,59.991,1469342703,"201051344000438","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,498303.4,498303.4,212,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342728,790833.00
07/24/2016 02:45,2,0.000,ALERT,213.51,301.17,59.981,1469342703,"201051344000417","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,490075.9,490075.9,211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342730,790834.00
07/24/2016 02:45,2,0.000,ALERT,212.61,300.87,59.975,1469342703,"274151322000083","219011344069620",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,753820.7,753820.7,211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342732,790835.00
07/24/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1469342703,"274151322000076","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,803675.0,803675.0,211,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342734,790836.00
07/24/2016 02:45,2,0.000,ALERT,213.51,302.68,59.949,1469342703,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,486972.3,486972.3,212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342735,790837.00
07/24/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1469342703,"274151322000095","219011344069620",0.00,20.30,0,300.57,303.88,0.0,0.0,0.000,795482.1,795482.1,211,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342737,790838.00
07/24/2016 02:45,2,0.000,ALERT,213.29,301.77,59.975,1469342703,"201051344000988","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,483544.1,483544.1,214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342739,790839.00
07/24/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1469342703,"201051344001025","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,497396.6,497396.6,213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342741,790840.00
07/24/2016 02:45,2,0.000,ALERT,213.29,302.07,59.922,1469342703,"201051344000458","219011344069620",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,494454.4,494454.4,212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342743,790841.00
07/24/2016 02:45,2,0.000,ALERT,214.19,301.77,59.975,1469342703,"201051344000853","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,493533.9,493533.9,212,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342745,790842.00
07/24/2016 02:45,2,0.000,ALERT,213.96,301.47,59.986,1469342703,"201051344000685","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,497594.6,497594.6,211,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342746,790843.00
07/24/2016 02:45,2,0.000,ALERT,213.74,301.17,59.981,1469342703,"201051344000917","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,494504.9,494504.9,212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342748,790844.00
07/24/2016 02:45,2,0.000,ALERT,213.96,302.07,59.970,1469342703,"201051344001145","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,499686.7,499686.7,211,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342750,790845.00
07/24/2016 02:45,2,0.000,ALERT,213.51,300.87,59.970,1469342703,"201051344000651","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,492440.4,492440.4,212,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342752,790846.00
07/24/2016 02:45,2,0.000,ALERT,212.61,301.47,59.975,1469342703,"274151322000088","219011344069620",0.00,21.50,0,299.37,302.68,0.0,0.0,0.000,726975.6,726975.6,212,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342754,790847.00
07/24/2016 02:45,2,0.000,ALERT,213.51,300.27,59.975,1469342703,"274151322000068","219011344069620",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,620762.8,620762.8,214,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342755,790848.00
07/24/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1469342703,"201051344001135","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,488495.2,488495.2,214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342757,790849.00
07/24/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1469342703,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,498705.7,498705.7,212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342759,790850.00
07/24/2016 02:45,2,0.000,ALERT,213.51,301.47,59.970,1469342703,"201051344001203","219011344069620",0.00,20.00,0,299.97,305.08,0.0,0.0,0.000,496182.0,496182.0,213,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342761,790851.00
07/24/2016 02:45,2,0.000,ALERT,212.61,300.87,59.949,1469342703,"274151322000054","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,742227.0,742227.0,212,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342763,790852.00
07/24/2016 02:45,2,0.000,ALERT,213.74,301.47,59.975,1469342703,"201051344000867","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,486053.3,486053.3,211,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342764,790853.00
07/24/2016 02:45,2,0.000,ALERT,213.74,301.77,59.965,1469342703,"201051344001093","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,493932.3,493932.3,213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342766,790854.00
07/24/2016 02:45,2,0.000,ALERT,213.51,301.77,59.965,1469342703,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,502215.6,502215.6,213,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342768,790855.00
07/24/2016 02:45,2,0.000,ALERT,213.74,301.47,59.981,1469342703,"201051344000648","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,492501.8,492501.8,214,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342770,790856.00
07/24/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1469342703,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,502862.2,502862.2,212,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469342772,790857.00
07/24/2016 02:45,2,0.000,ALERT,213.51,302.07,59.975,1469342703,"201051344000983","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,494770.4,494770.4,212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342773,790858.00
07/24/2016 02:45,2,0.000,ACTIVE_NO_POWER,213.51,302.07,59.965,1469342703,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,487818.1,487818.1,212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469342775,790859.00
07/24/2016 02:45,2,0.000,ALERT,213.96,302.37,59.975,1469342703,"201051344000576","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,495131.8,495131.8,212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342777,790860.00
07/24/2016 02:45,2,0.000,ALERT,212.83,300.87,59.986,1469342703,"274151322000087","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,715101.6,715101.6,215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469342779,790861.00
07/24/2016 03:00,2,0.000,ALERT,213.96,301.77,59.970,1469343603,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,494706.7,494706.7,214,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343605,790862.00
07/24/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1469343603,"274151322000085","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,742994.8,742994.8,213,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343607,790863.00
07/24/2016 03:00,2,0.000,ALERT,214.19,301.77,59.933,1469343603,"201051344000633","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,485997.5,485997.5,213,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343609,790864.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.77,60.007,1469343603,"201051344000469","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,488050.5,488050.5,215,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343611,790865.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1469343603,"201051344000646","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,489730.7,489730.7,214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343612,790866.00
07/24/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1469343603,"274151322000052","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,760671.4,760671.4,213,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343614,790867.00
07/24/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1469343603,"201051344000585","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,498189.8,498189.8,215,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343616,790868.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.37,60.002,1469343603,"201051344001230","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,493141.4,493141.4,215,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343618,790869.00
07/24/2016 03:00,2,0.000,ALERT,213.96,302.68,59.938,1469343603,"201051344000582","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,486105.0,486105.0,213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343620,790870.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1469343603,"201051344000955","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,499390.2,499390.2,213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343621,790871.00
07/24/2016 03:00,2,0.000,ALERT,212.83,301.17,59.986,1469343603,"274151322000094","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,620665.8,620665.8,217,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343623,790872.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.68,59.981,1469343603,"201051344000579","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,502119.2,502119.2,214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343625,790873.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1469343603,"201051344000890","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,496612.7,496612.7,213,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343627,790874.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.77,59.965,1469343603,"201051344000438","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,498303.4,498303.4,214,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343628,790875.00
07/24/2016 03:00,2,0.000,ALERT,213.74,301.47,59.954,1469343603,"201051344000417","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,490075.9,490075.9,213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343630,790876.00
07/24/2016 03:00,2,0.000,ALERT,212.83,302.07,59.954,1469343603,"274151322000083","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,753820.7,753820.7,213,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343632,790877.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.47,59.949,1469343603,"274151322000076","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,803675.0,803675.0,213,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343634,790878.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.68,60.028,1469343603,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,486972.3,486972.3,214,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343636,790879.00
07/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1469343603,"274151322000095","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,795482.1,795482.1,213,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343637,790880.00
07/24/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1469343603,"201051344000988","219011344069620",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,483544.1,483544.1,216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343639,790881.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1469343603,"201051344001025","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,497396.6,497396.6,215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343641,790882.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1469343603,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,494454.4,494454.4,214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343643,790883.00
07/24/2016 03:00,2,0.000,ALERT,213.96,301.77,59.981,1469343603,"201051344000853","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,493533.9,493533.9,214,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343645,790884.00
07/24/2016 03:00,2,0.000,ALERT,213.74,302.07,59.991,1469343603,"201051344000685","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,497594.6,497594.6,213,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343646,790885.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.47,59.975,1469343603,"201051344000917","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,494504.9,494504.9,214,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343648,790886.00
07/24/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1469343603,"201051344001145","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,499686.7,499686.7,213,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343650,790887.00
07/24/2016 03:00,2,0.000,ALERT,213.74,301.17,59.975,1469343603,"201051344000651","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,492440.4,492440.4,214,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343652,790888.00
07/24/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1469343603,"274151322000088","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,726975.6,726975.6,214,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343654,790889.00
07/24/2016 03:00,2,0.000,ALERT,213.51,300.87,59.981,1469343603,"274151322000068","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,620762.8,620762.8,216,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343655,790890.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1469343603,"201051344001135","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,488495.2,488495.2,216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343657,790891.00
07/24/2016 03:00,2,0.000,ALERT,213.06,302.68,59.986,1469343603,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,498705.7,498705.7,214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343659,790892.00
07/24/2016 03:00,2,0.000,ALERT,213.74,301.77,59.975,1469343603,"201051344001203","219011344069620",0.00,19.80,0,299.67,305.68,0.0,0.0,0.000,496182.0,496182.0,215,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343661,790893.00
07/24/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1469343603,"274151322000054","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,742227.0,742227.0,214,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343662,790894.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.47,59.970,1469343603,"201051344000867","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,486053.3,486053.3,213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343664,790895.00
07/24/2016 03:00,2,0.000,ALERT,213.51,301.77,59.981,1469343603,"201051344001093","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,493932.3,493932.3,215,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343666,790896.00
07/24/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1469343603,"201051344000900","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,502215.6,502215.6,215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343668,790897.00
07/24/2016 03:00,2,0.000,ALERT,213.74,301.47,59.975,1469343603,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,492501.8,492501.8,216,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343670,790898.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.68,59.975,1469343603,"201051344000569","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,502862.2,502862.2,214,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469343672,790899.00
07/24/2016 03:00,2,0.000,ALERT,213.51,302.07,59.970,1469343603,"201051344000983","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,494770.4,494770.4,214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343673,790900.00
07/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.917,1469343603,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,487818.1,487818.1,213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343675,790901.00
07/24/2016 03:00,2,0.000,ALERT,213.74,302.37,59.965,1469343603,"201051344000576","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,495131.8,495131.8,214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343677,790902.00
07/24/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1469343603,"274151322000087","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,715101.6,715101.6,217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469343679,790903.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.37,59.996,1469344503,"201051344000645","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,494706.7,494706.7,216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344505,790904.00
07/24/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1469344503,"274151322000085","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,742994.8,742994.8,215,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344507,790905.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.07,59.986,1469344503,"201051344000633","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,485997.5,485997.5,215,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344509,790906.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1469344503,"201051344000469","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,488050.5,488050.5,217,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344510,790907.00
07/24/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1469344503,"201051344000646","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,489730.7,489730.7,216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344512,790908.00
07/24/2016 03:15,2,0.000,ALERT,212.61,301.77,59.996,1469344503,"274151322000052","219011344069620",0.00,21.30,0,299.67,303.28,0.0,0.0,0.000,760671.4,760671.4,215,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344514,790909.00
07/24/2016 03:15,2,0.000,ALERT,213.74,302.37,59.991,1469344503,"201051344000585","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,498189.8,498189.8,217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344516,790910.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1469344503,"201051344001230","219011344069620",0.00,19.50,0,300.57,303.88,0.0,0.0,0.000,493141.4,493141.4,217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344518,790911.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.98,59.965,1469344503,"201051344000582","219011344069620",0.00,19.80,0,300.87,304.18,0.0,0.0,0.000,486105.0,486105.0,215,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344519,790912.00
07/24/2016 03:15,2,0.000,ALERT,213.06,302.07,60.007,1469344503,"201051344000955","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,499390.2,499390.2,215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344521,790913.00
07/24/2016 03:15,2,0.000,ALERT,212.83,300.87,59.959,1469344503,"274151322000094","219011344069620",0.00,20.70,0,299.37,302.37,0.0,0.0,0.000,620665.8,620665.8,219,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344523,790914.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.98,59.970,1469344503,"201051344000579","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,502119.2,502119.2,216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344525,790915.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1469344503,"201051344000890","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,496612.7,496612.7,215,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344527,790916.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1469344503,"201051344000438","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,498303.4,498303.4,216,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344528,790917.00
07/24/2016 03:15,2,0.000,ALERT,213.74,301.77,59.991,1469344503,"201051344000417","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,490075.9,490075.9,215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344530,790918.00
07/24/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1469344503,"274151322000083","219011344069620",0.00,21.00,0,300.27,303.58,0.0,0.0,0.000,753820.7,753820.7,215,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344532,790919.00
07/24/2016 03:15,2,0.000,ALERT,213.51,301.17,59.981,1469344503,"274151322000076","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,803675.0,803675.0,215,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344534,790920.00
07/24/2016 03:15,2,0.000,ALERT,213.51,303.28,59.991,1469344503,"201051344000868","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,486972.3,486972.3,216,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344536,790921.00
07/24/2016 03:15,2,0.000,ALERT,212.83,302.37,59.981,1469344503,"274151322000095","219011344069620",0.00,20.30,0,301.17,303.88,0.0,0.0,0.000,795482.1,795482.1,215,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344538,790922.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1469344503,"201051344000988","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,483544.1,483544.1,218,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344539,790923.00
07/24/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1469344503,"201051344001025","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,497396.6,497396.6,217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344541,790924.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1469344503,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,494454.4,494454.4,216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344543,790925.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.07,59.986,1469344503,"201051344000853","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,493533.9,493533.9,216,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344545,790926.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.37,60.002,1469344503,"201051344000685","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,497594.6,497594.6,215,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344547,790927.00
07/24/2016 03:15,2,0.000,ALERT,213.51,301.47,60.012,1469344503,"201051344000917","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,494504.9,494504.9,216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344548,790928.00
07/24/2016 03:15,2,0.000,ALERT,213.74,302.37,59.986,1469344503,"201051344001145","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,499686.7,499686.7,215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344550,790929.00
07/24/2016 03:15,2,0.000,ALERT,213.74,301.47,60.034,1469344503,"201051344000651","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,492440.4,492440.4,216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344552,790930.00
07/24/2016 03:15,2,0.000,ALERT,212.61,301.47,59.975,1469344503,"274151322000088","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,726975.6,726975.6,216,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344554,790931.00
07/24/2016 03:15,2,0.000,ALERT,213.51,300.87,59.981,1469344503,"274151322000068","219011344069620",0.00,21.50,0,299.37,302.07,0.0,0.0,0.000,620762.8,620762.8,218,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344555,790932.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.07,60.012,1469344503,"201051344001135","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,488495.2,488495.2,218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344557,790933.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.98,59.986,1469344503,"201051344000594","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,498705.7,498705.7,216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344559,790934.00
07/24/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1469344503,"201051344001203","219011344069620",0.00,20.00,0,299.97,305.08,0.0,0.0,0.000,496182.0,496182.0,217,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344561,790935.00
07/24/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1469344503,"274151322000054","219011344069620",0.00,21.50,0,299.97,303.28,0.0,0.0,0.000,742227.0,742227.0,216,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344563,790936.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1469344503,"201051344000867","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,486053.3,486053.3,215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344565,790937.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1469344503,"201051344001093","219011344069620",0.00,20.30,0,299.97,303.28,0.0,0.0,0.000,493932.3,493932.3,217,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344566,790938.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1469344503,"201051344000900","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,502215.6,502215.6,217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344568,790939.00
07/24/2016 03:15,2,0.000,ALERT,213.74,301.77,59.970,1469344503,"201051344000648","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,492501.8,492501.8,218,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344570,790940.00
07/24/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1469344503,"201051344000569","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,502862.2,502862.2,216,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344572,790941.00
