ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1469344503,"201051344000983","219011344069620",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,494770.4,494770.4,216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344574,790942.00
07/24/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1469344503,"201051344001158","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,487818.1,487818.1,215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469344575,790943.00
07/24/2016 03:15,2,0.000,ALERT,213.96,302.98,59.981,1469344503,"201051344000576","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,495131.8,495131.8,216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344577,790944.00
07/24/2016 03:15,2,0.000,ALERT,212.83,301.17,59.944,1469344503,"274151322000087","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,715101.6,715101.6,219,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469344579,790945.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.68,59.981,1469345403,"201051344000645","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,494706.7,494706.7,218,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345405,790946.00
07/24/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1469345403,"274151322000085","219011344069620",0.00,21.30,0,299.97,302.98,0.0,0.0,0.000,742994.8,742994.8,217,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345407,790947.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.37,59.954,1469345403,"201051344000633","219011344069620",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,485997.5,485997.5,217,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345409,790948.00
07/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.933,1469345403,"201051344000469","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,488050.5,488050.5,219,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345411,790949.00
07/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1469345403,"201051344000646","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,489730.7,489730.7,218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345413,790950.00
07/24/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1469345403,"274151322000052","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,760671.4,760671.4,217,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345414,790951.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.37,59.996,1469345403,"201051344000585","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,498189.8,498189.8,219,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345416,790952.00
07/24/2016 03:30,2,0.000,ALERT,213.74,302.68,60.023,1469345403,"201051344001230","219011344069620",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,493141.4,493141.4,219,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345418,790953.00
07/24/2016 03:30,2,0.000,ALERT,214.19,303.28,59.981,1469345403,"201051344000582","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,486105.0,486105.0,217,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345420,790954.00
07/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1469345403,"201051344000955","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,499390.2,499390.2,217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345422,790955.00
07/24/2016 03:30,2,0.000,ALERT,213.29,300.87,59.986,1469345403,"274151322000094","219011344069620",0.00,20.70,0,299.67,302.37,0.0,0.0,0.000,620665.8,620665.8,221,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345423,790956.00
07/24/2016 03:30,2,0.000,ALERT,213.74,303.58,59.991,1469345403,"201051344000579","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,502119.2,502119.2,218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345425,790957.00
07/24/2016 03:30,2,0.000,ALERT,213.74,303.28,60.002,1469345403,"201051344000890","219011344069620",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,496612.7,496612.7,217,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345427,790958.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.37,59.996,1469345403,"201051344000438","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,498303.4,498303.4,218,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345429,790959.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.07,59.996,1469345403,"201051344000417","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,490075.9,490075.9,217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345431,790960.00
07/24/2016 03:30,2,0.000,ALERT,213.29,302.07,60.012,1469345403,"274151322000083","219011344069620",0.00,21.00,0,300.57,303.58,0.0,0.0,0.000,753820.7,753820.7,217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345432,790961.00
07/24/2016 03:30,2,0.000,ALERT,213.51,302.07,59.996,1469345403,"274151322000076","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,803675.0,803675.0,217,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345434,790962.00
07/24/2016 03:30,2,0.000,ALERT,213.74,303.88,60.007,1469345403,"201051344000868","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,486972.3,486972.3,218,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345436,790963.00
07/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1469345403,"274151322000095","219011344069620",0.00,20.30,0,301.17,303.88,0.0,0.0,0.000,795482.1,795482.1,217,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345438,790964.00
07/24/2016 03:30,2,0.000,ALERT,213.74,302.68,59.996,1469345403,"201051344000988","219011344069620",0.00,20.30,0,297.57,303.88,0.0,0.0,0.000,483544.1,483544.1,220,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345440,790965.00
07/24/2016 03:30,2,0.000,ALERT,213.74,301.77,60.018,1469345403,"201051344001025","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,497396.6,497396.6,219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345441,790966.00
07/24/2016 03:30,2,0.000,ALERT,213.74,302.98,59.996,1469345403,"201051344000458","219011344069620",0.00,20.70,0,299.97,304.78,0.0,0.0,0.000,494454.4,494454.4,218,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345443,790967.00
07/24/2016 03:30,2,0.000,ALERT,214.41,302.68,59.996,1469345403,"201051344000853","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,493533.9,493533.9,218,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345445,790968.00
07/24/2016 03:30,2,0.000,ALERT,213.74,301.77,59.991,1469345403,"201051344000917","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,494504.9,494504.9,218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345448,790969.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.98,59.986,1469345403,"201051344001145","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,499686.7,499686.7,217,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345450,790970.00
07/24/2016 03:30,2,0.000,ALERT,213.96,301.77,59.959,1469345403,"201051344000651","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,492440.4,492440.4,218,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345451,790971.00
07/24/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1469345403,"274151322000088","219011344069620",0.00,21.50,0,299.97,302.98,0.0,0.0,0.000,726975.6,726975.6,218,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345453,790972.00
07/24/2016 03:30,2,0.000,ALERT,213.74,300.87,59.991,1469345403,"274151322000068","219011344069620",0.00,21.80,0,299.37,302.07,0.0,0.0,0.000,620762.8,620762.8,220,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345455,790973.00
07/24/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1469345403,"201051344001135","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,488495.2,488495.2,220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345457,790974.00
07/24/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1469345403,"201051344000594","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,498705.7,498705.7,218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345459,790975.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.37,59.991,1469345403,"201051344001203","219011344069620",0.00,20.00,0,299.97,305.38,0.0,0.0,0.000,496182.0,496182.0,219,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345461,790976.00
07/24/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1469345403,"274151322000054","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,742227.0,742227.0,218,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345462,790977.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.68,59.996,1469345403,"201051344000867","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,486053.3,486053.3,217,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345464,790978.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.68,59.986,1469345403,"201051344001093","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,493932.3,493932.3,219,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469345466,790979.00
07/24/2016 03:30,2,0.000,ALERT,213.74,302.98,59.996,1469345403,"201051344000900","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,502215.6,502215.6,219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345468,790980.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.68,59.991,1469345403,"201051344000648","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,492501.8,492501.8,220,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345470,790981.00
07/24/2016 03:30,2,0.000,ALERT,213.96,303.28,60.002,1469345403,"201051344000569","219011344069620",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,502862.2,502862.2,218,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345471,790982.00
07/24/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1469345403,"201051344000983","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,494770.4,494770.4,218,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345473,790983.00
07/24/2016 03:30,2,0.000,ALERT,213.96,302.68,59.986,1469345403,"201051344001158","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,487818.1,487818.1,217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345475,790984.00
07/24/2016 03:30,2,0.000,ALERT,214.19,303.28,59.981,1469345403,"201051344000576","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,495131.8,495131.8,218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345477,790985.00
07/24/2016 03:30,2,0.000,ALERT,213.29,301.47,59.933,1469345403,"274151322000087","219011344069620",0.00,21.50,0,299.67,302.68,0.0,0.0,0.000,715101.6,715101.6,221,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345479,790986.00
07/24/2016 03:30,2,0.000,ALERT,214.19,302.68,59.991,1469345403,"201051344000685","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,497594.6,497594.6,217,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469345480,790987.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.07,59.970,1469346303,"201051344000645","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,494706.7,494706.7,220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346305,790988.00
07/24/2016 03:45,2,0.000,ALERT,213.29,301.77,59.981,1469346303,"274151322000085","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,742994.8,742994.8,219,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346307,790989.00
07/24/2016 03:45,2,0.000,ALERT,214.19,302.37,59.949,1469346303,"201051344000633","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,485997.5,485997.5,219,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346308,790990.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1469346303,"201051344000469","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,488050.5,488050.5,221,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346310,790991.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.37,59.949,1469346303,"201051344000646","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,489730.7,489730.7,220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346312,790992.00
07/24/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1469346303,"274151322000052","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,760671.4,760671.4,219,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346314,790993.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.98,60.007,1469346303,"201051344000585","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,498189.8,498189.8,221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346316,790994.00
07/24/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1469346303,"201051344001230","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,493141.4,493141.4,221,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346318,790995.00
07/24/2016 03:45,2,0.000,ALERT,213.96,303.28,60.012,1469346303,"201051344000582","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,486105.0,486105.0,219,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346319,790996.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1469346303,"201051344000955","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,499390.2,499390.2,219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346321,790997.00
07/24/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1469346303,"274151322000094","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,620665.8,620665.8,223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346323,790998.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.98,60.018,1469346303,"201051344000579","219011344069620",0.00,20.30,0,301.47,305.38,0.0,0.0,0.000,502119.2,502119.2,220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346325,790999.00
07/24/2016 03:45,2,0.000,ALERT,213.74,302.98,60.012,1469346303,"201051344000890","219011344069620",0.00,20.30,0,301.17,305.08,0.0,0.0,0.000,496612.7,496612.7,219,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346327,791000.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.98,59.986,1469346303,"201051344000438","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,498303.4,498303.4,220,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346328,791001.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.07,59.986,1469346303,"201051344000417","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,490075.9,490075.9,219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346330,791002.00
07/24/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1469346303,"274151322000083","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,753820.7,753820.7,219,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346332,791003.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1469346303,"274151322000076","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,803675.0,803675.0,219,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346334,791004.00
07/24/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1469346303,"201051344000868","219011344069620",0.00,20.00,0,301.47,305.38,0.0,0.0,0.000,486972.3,486972.3,220,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346336,791005.00
07/24/2016 03:45,2,0.000,ALERT,212.83,302.68,60.002,1469346303,"274151322000095","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,795482.1,795482.1,219,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346337,791006.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1469346303,"201051344000988","219011344069620",0.00,20.30,0,298.47,304.18,0.0,0.0,0.000,483544.1,483544.1,222,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346339,791007.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1469346303,"201051344001025","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,497396.6,497396.6,221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346341,791008.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.68,59.991,1469346303,"201051344000458","219011344069620",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,494454.4,494454.4,220,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346343,791009.00
07/24/2016 03:45,2,0.000,ALERT,214.19,302.37,59.959,1469346303,"201051344000853","219011344069620",0.00,20.00,0,300.87,304.78,0.0,0.0,0.000,493533.9,493533.9,220,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346345,791010.00
07/24/2016 03:45,2,0.000,ALERT,214.19,302.98,59.986,1469346303,"201051344000685","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,497594.6,497594.6,219,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346347,791011.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.37,59.970,1469346303,"201051344000917","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,494504.9,494504.9,220,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346348,791012.00
07/24/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1469346303,"201051344001145","219011344069620",0.00,20.00,0,301.17,305.08,0.0,0.0,0.000,499686.7,499686.7,219,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346350,791013.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.07,59.986,1469346303,"201051344000651","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,492440.4,492440.4,220,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346352,791014.00
07/24/2016 03:45,2,0.000,ALERT,212.61,302.07,59.981,1469346303,"274151322000088","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,726975.6,726975.6,220,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346354,791015.00
07/24/2016 03:45,2,0.000,ALERT,213.51,300.87,59.981,1469346303,"274151322000068","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,620762.8,620762.8,222,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346356,791016.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.68,59.996,1469346303,"201051344001135","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,488495.2,488495.2,222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346357,791017.00
07/24/2016 03:45,2,0.000,ALERT,213.29,303.28,59.991,1469346303,"201051344000594","219011344069620",0.00,20.00,0,300.57,305.08,0.0,0.0,0.000,498705.7,498705.7,220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346359,791018.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.37,59.996,1469346303,"201051344001203","219011344069620",0.00,20.00,0,300.27,305.98,0.0,0.0,0.000,496182.0,496182.0,221,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346361,791019.00
07/24/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1469346303,"274151322000054","219011344069620",0.00,21.80,0,299.67,304.18,0.0,0.0,0.000,742227.0,742227.0,220,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346363,791020.00
07/24/2016 03:45,2,0.000,ALERT,213.74,302.37,59.986,1469346303,"201051344000867","219011344069620",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,486053.3,486053.3,219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469346365,791021.00
07/24/2016 03:45,2,0.000,ALERT,213.74,302.37,59.996,1469346303,"201051344001093","219011344069620",0.00,20.70,0,300.57,303.88,0.0,0.0,0.000,493932.3,493932.3,221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346366,791022.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.68,60.002,1469346303,"201051344000900","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,502215.6,502215.6,221,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346368,791023.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.07,59.996,1469346303,"201051344000648","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,492501.8,492501.8,222,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346370,791024.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.98,59.991,1469346303,"201051344000569","219011344069620",0.00,20.30,0,301.47,305.38,0.0,0.0,0.000,502862.2,502862.2,220,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346372,791025.00
07/24/2016 03:45,2,0.000,ALERT,213.74,302.98,59.954,1469346303,"201051344000983","219011344069620",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,494770.4,494770.4,220,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346374,791026.00
07/24/2016 03:45,2,0.000,ALERT,213.51,302.37,59.996,1469346303,"201051344001158","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,487818.1,487818.1,219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346375,791027.00
07/24/2016 03:45,2,0.000,ALERT,213.96,302.68,59.991,1469346303,"201051344000576","219011344069620",0.00,20.00,0,300.57,304.78,0.0,0.0,0.000,495131.8,495131.8,220,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346377,791028.00
07/24/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1469346303,"274151322000087","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,715101.6,715101.6,223,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469346379,791029.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.37,59.944,1469347203,"201051344000645","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,494706.7,494706.7,222,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347205,791030.00
07/24/2016 04:00,2,0.000,ALERT,213.29,301.77,59.944,1469347203,"274151322000085","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,742994.8,742994.8,221,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347207,791031.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.07,59.970,1469347203,"201051344000633","219011344069620",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,485997.5,485997.5,221,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347209,791032.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.37,59.959,1469347203,"201051344000469","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,488050.5,488050.5,223,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347211,791033.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.37,59.928,1469347203,"201051344000646","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,489730.7,489730.7,222,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347212,791034.00
07/24/2016 04:00,2,0.000,ALERT,212.83,301.77,59.944,1469347203,"274151322000052","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,760671.4,760671.4,221,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347214,791035.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1469347203,"201051344000585","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,498189.8,498189.8,223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347216,791036.00
07/24/2016 04:00,2,0.000,ALERT,213.96,303.28,59.907,1469347203,"201051344001230","219011344069620",0.00,20.00,0,301.17,304.48,0.0,0.0,0.000,493141.4,493141.4,223,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347218,791037.00
07/24/2016 04:00,2,0.000,ALERT,214.41,303.58,59.954,1469347203,"201051344000582","219011344069620",0.00,20.00,0,301.47,304.78,0.0,0.0,0.000,486105.0,486105.0,221,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347220,791038.00
07/24/2016 04:00,2,0.000,ALERT,213.51,302.68,59.944,1469347203,"201051344000955","219011344069620",0.00,20.30,0,300.87,303.88,0.0,0.0,0.000,499390.2,499390.2,221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347221,791039.00
07/24/2016 04:00,2,0.000,ALERT,213.29,301.47,59.954,1469347203,"274151322000094","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,620665.8,620665.8,225,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347223,791040.00
07/24/2016 04:00,2,0.000,ALERT,213.74,303.28,59.949,1469347203,"201051344000579","219011344069620",0.00,20.30,0,301.47,304.78,0.0,0.0,0.000,502119.2,502119.2,222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347225,791041.00
07/24/2016 04:00,2,0.000,ALERT,213.74,303.28,59.954,1469347203,"201051344000890","219011344069620",0.00,20.30,0,301.17,305.08,0.0,0.0,0.000,496612.7,496612.7,221,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347227,791042.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.98,59.965,1469347203,"201051344000438","219011344069620",0.00,20.00,0,300.87,304.48,0.0,0.0,0.000,498303.4,498303.4,222,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347229,791043.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.07,59.991,1469347203,"201051344000417","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,490075.9,490075.9,221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347231,791044.00
07/24/2016 04:00,2,0.000,ALERT,213.06,302.37,59.959,1469347203,"274151322000083","219011344069620",0.00,21.00,0,299.97,303.88,0.0,0.0,0.000,753820.7,753820.7,221,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347232,791045.00
07/24/2016 04:00,2,0.000,ALERT,213.74,301.77,59.954,1469347203,"274151322000076","219011344069620",0.00,21.30,0,299.67,303.58,0.0,0.0,0.000,803675.0,803675.0,221,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347234,791046.00
07/24/2016 04:00,2,0.000,ALERT,213.74,303.28,59.949,1469347203,"201051344000868","219011344069620",0.00,20.00,0,301.47,304.78,0.0,0.0,0.000,486972.3,486972.3,222,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347236,791047.00
07/24/2016 04:00,2,0.000,ALERT,213.06,302.98,59.944,1469347203,"274151322000095","219011344069620",0.00,20.70,0,300.87,304.18,0.0,0.0,0.000,795482.1,795482.1,221,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347238,791048.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.68,59.949,1469347203,"201051344000988","219011344069620",0.00,20.30,0,298.17,304.18,0.0,0.0,0.000,483544.1,483544.1,224,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347240,791049.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.07,59.954,1469347203,"201051344001025","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,497396.6,497396.6,223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347242,791050.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.98,59.954,1469347203,"201051344000458","219011344069620",0.00,21.00,0,300.57,305.08,0.0,0.0,0.000,494454.4,494454.4,222,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347243,791051.00
07/24/2016 04:00,2,0.000,ALERT,214.41,302.68,59.949,1469347203,"201051344000853","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,493533.9,493533.9,222,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347245,791052.00
07/24/2016 04:00,2,0.000,ALERT,214.41,302.68,59.959,1469347203,"201051344000685","219011344069620",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,497594.6,497594.6,221,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347247,791053.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.07,60.002,1469347203,"201051344000917","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,494504.9,494504.9,222,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347249,791054.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.98,59.965,1469347203,"201051344001145","219011344069620",0.00,20.00,0,301.47,305.08,0.0,0.0,0.000,499686.7,499686.7,221,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347251,791055.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.37,59.922,1469347203,"201051344000651","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,492440.4,492440.4,222,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347252,791056.00
07/24/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1469347203,"274151322000088","219011344069620",0.00,21.80,0,299.67,303.28,0.0,0.0,0.000,726975.6,726975.6,222,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347254,791057.00
07/24/2016 04:00,2,0.000,ALERT,213.74,301.47,59.917,1469347203,"274151322000068","219011344069620",0.00,21.80,0,299.07,302.37,0.0,0.0,0.000,620762.8,620762.8,224,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347256,791058.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.68,59.959,1469347203,"201051344001135","219011344069620",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,488495.2,488495.2,224,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347258,791059.00
07/24/2016 04:00,2,0.000,ALERT,213.74,303.88,59.928,1469347203,"201051344000594","219011344069620",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,498705.7,498705.7,222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347260,791060.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.37,59.954,1469347203,"201051344001203","219011344069620",0.00,20.00,0,300.57,305.68,0.0,0.0,0.000,496182.0,496182.0,223,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347261,791061.00
07/24/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1469347203,"274151322000054","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,742227.0,742227.0,222,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347263,791062.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.68,59.959,1469347203,"201051344000867","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,486053.3,486053.3,221,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347265,791063.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.68,59.965,1469347203,"201051344001093","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,493932.3,493932.3,223,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347267,791064.00
07/24/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1469347203,"201051344000900","219011344069620",0.00,20.00,0,300.27,304.18,0.0,0.0,0.000,502215.6,502215.6,223,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347268,791065.00
07/24/2016 04:00,2,0.000,ALERT,214.19,302.68,59.959,1469347203,"201051344000648","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,492501.8,492501.8,224,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347270,791066.00
07/24/2016 04:00,2,0.000,ALERT,213.96,303.28,59.965,1469347203,"201051344000569","219011344069620",0.00,20.30,0,301.17,304.78,0.0,0.0,0.000,502862.2,502862.2,222,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469347272,791067.00
07/24/2016 04:00,2,0.000,ALERT,213.96,303.28,59.965,1469347203,"201051344000983","219011344069620",0.00,20.70,0,301.17,304.78,0.0,0.0,0.000,494770.4,494770.4,222,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347274,791068.00
07/24/2016 04:00,2,0.000,ALERT,213.96,302.68,59.965,1469347203,"201051344001158","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,487818.1,487818.1,221,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347276,791069.00
07/24/2016 04:00,2,0.000,ALERT,214.19,303.58,59.959,1469347203,"201051344000576","219011344069620",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,495131.8,495131.8,222,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347277,791070.00
07/24/2016 04:00,2,0.000,ALERT,213.29,301.47,59.959,1469347203,"274151322000087","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,715101.6,715101.6,225,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469347279,791071.00
07/24/2016 04:15,2,0.000,ALERT,213.29,300.87,59.965,1469348103,"201051344000645","219011344069620",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,494706.7,494706.7,224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348105,791072.00
07/24/2016 04:15,2,0.000,ALERT,212.38,300.27,60.007,1469348103,"274151322000085","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,742994.8,742994.8,223,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348107,791073.00
07/24/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1469348103,"201051344000633","219011344069620",0.00,20.00,0,297.57,303.88,0.0,0.0,0.000,485997.5,485997.5,223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348109,791074.00
07/24/2016 04:15,2,0.000,ALERT,212.83,300.87,59.965,1469348103,"201051344000469","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,488050.5,488050.5,225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348111,791075.00
07/24/2016 04:15,2,0.000,ALERT,211.70,299.67,59.970,1469348103,"201051344000646","219011344069620",0.00,20.30,0,297.26,303.88,0.0,0.0,0.000,489730.7,489730.7,224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348113,791076.00
07/24/2016 04:15,2,0.000,ALERT,211.93,300.87,59.986,1469348103,"274151322000052","219011344069620",0.00,21.50,0,298.47,304.18,0.0,0.0,0.000,760671.4,760671.4,223,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348114,791077.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.97,59.965,1469348103,"201051344000585","219011344069620",0.00,20.70,0,297.26,304.18,0.0,0.0,0.000,498189.8,498189.8,225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348116,791078.00
07/24/2016 04:15,2,0.000,ALERT,211.70,299.97,59.965,1469348103,"201051344001230","219011344069620",0.00,20.00,0,298.17,304.48,0.0,0.0,0.000,493141.4,493141.4,225,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348118,791079.00
07/24/2016 04:15,2,0.000,ALERT,212.38,300.57,59.928,1469348103,"201051344000582","219011344069620",0.00,20.00,0,298.47,304.78,0.0,0.0,0.000,486105.0,486105.0,223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348120,791080.00
07/24/2016 04:15,2,0.000,ALERT,211.48,299.67,59.970,1469348103,"201051344000955","219011344069620",0.00,20.70,0,297.57,304.18,0.0,0.0,0.000,499390.2,499390.2,223,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348122,791081.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.67,59.959,1469348103,"274151322000094","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,620665.8,620665.8,227,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348123,791082.00
07/24/2016 04:15,2,0.000,ALERT,212.83,301.77,59.970,1469348103,"201051344000579","219011344069620",0.00,20.70,0,299.97,305.08,0.0,0.0,0.000,502119.2,502119.2,224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348125,791083.00
07/24/2016 04:15,2,0.000,ALERT,211.93,300.27,59.975,1469348103,"201051344000890","219011344069620",0.00,20.70,0,298.47,305.38,0.0,0.0,0.000,496612.7,496612.7,223,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348127,791084.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.67,59.991,1469348103,"201051344000438","219011344069620",0.00,20.30,0,297.87,304.48,0.0,0.0,0.000,498303.4,498303.4,224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348129,791085.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.37,60.018,1469348103,"201051344000417","219011344069620",0.00,20.70,0,297.26,303.58,0.0,0.0,0.000,490075.9,490075.9,223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348131,791086.00
07/24/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1469348103,"274151322000083","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,753820.7,753820.7,223,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348132,791087.00
