ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1469348103,"274151322000076","219011344069620",0.00,21.30,0,298.47,303.88,0.0,0.0,0.000,803675.0,803675.0,223,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348134,791088.00
07/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1469348103,"201051344000868","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,486972.3,486972.3,224,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348136,791089.00
07/24/2016 04:15,2,0.000,ALERT,212.16,301.17,59.996,1469348103,"274151322000095","219011344069620",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,795482.1,795482.1,223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348138,791090.00
07/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1469348103,"201051344000988","219011344069620",0.00,20.70,0,297.26,304.18,0.0,0.0,0.000,483544.1,483544.1,226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348140,791091.00
07/24/2016 04:15,2,0.000,ALERT,211.93,299.07,59.933,1469348103,"201051344001025","219011344069620",0.00,20.00,0,297.26,305.08,0.0,0.0,0.000,497396.6,497396.6,225,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348141,791092.00
07/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.970,1469348103,"201051344000458","219011344069620",0.00,21.30,0,299.67,305.08,0.0,0.0,0.000,494454.4,494454.4,224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348143,791093.00
07/24/2016 04:15,2,0.000,ALERT,213.29,301.17,59.981,1469348103,"201051344000853","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,493533.9,493533.9,224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348145,791094.00
07/24/2016 04:15,2,0.000,ALERT,212.38,299.97,59.970,1469348103,"201051344000685","219011344069620",0.00,20.30,0,297.87,304.18,0.0,0.0,0.000,497594.6,497594.6,223,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348147,791095.00
07/24/2016 04:15,2,0.000,ALERT,211.93,299.07,59.970,1469348103,"201051344000917","219011344069620",0.00,21.30,0,296.66,303.88,0.0,0.0,0.000,494504.9,494504.9,224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348149,791096.00
07/24/2016 04:15,2,0.000,ALERT,212.16,300.27,59.981,1469348103,"201051344001145","219011344069620",0.00,20.30,0,298.47,304.78,0.0,0.0,0.000,499686.7,499686.7,223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348150,791097.00
07/24/2016 04:15,2,0.000,ALERT,211.93,299.07,60.007,1469348103,"201051344000651","219011344069620",0.00,20.00,0,297.26,303.88,0.0,0.0,0.000,492440.4,492440.4,224,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348152,791098.00
07/24/2016 04:15,2,0.000,ALERT,211.93,300.57,59.981,1469348103,"274151322000088","219011344069620",0.00,21.80,0,298.47,303.58,0.0,0.0,0.000,726975.6,726975.6,224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348154,791099.00
07/24/2016 04:15,2,0.000,ALERT,212.83,299.67,59.928,1469348103,"274151322000068","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,620762.8,620762.8,226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348156,791100.00
07/24/2016 04:15,2,0.000,ALERT,211.70,299.67,59.965,1469348103,"201051344001135","219011344069620",0.00,20.30,0,297.87,304.78,0.0,0.0,0.000,488495.2,488495.2,226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348158,791101.00
07/24/2016 04:15,2,0.000,ALERT,212.38,302.07,59.981,1469348103,"201051344000594","219011344069620",0.00,20.30,0,299.37,305.08,0.0,0.0,0.000,498705.7,498705.7,224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348159,791102.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.67,59.970,1469348103,"201051344001203","219011344069620",0.00,20.30,0,297.57,305.68,0.0,0.0,0.000,496182.0,496182.0,225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348161,791103.00
07/24/2016 04:15,2,0.000,ALERT,212.16,300.57,59.965,1469348103,"274151322000054","219011344069620",0.00,21.80,0,298.47,304.18,0.0,0.0,0.000,742227.0,742227.0,224,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348163,791104.00
07/24/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1469348103,"201051344000867","219011344069620",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,486053.3,486053.3,223,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348165,791105.00
07/24/2016 04:15,2,0.000,ALERT,211.93,299.67,59.970,1469348103,"201051344001093","219011344069620",0.00,21.00,0,297.87,303.88,0.0,0.0,0.000,493932.3,493932.3,225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348167,791106.00
07/24/2016 04:15,2,0.000,ALERT,212.61,300.87,59.944,1469348103,"201051344000900","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,502215.6,502215.6,225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348168,791107.00
07/24/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1469348103,"201051344000648","219011344069620",0.00,19.80,0,299.07,304.78,0.0,0.0,0.000,492501.8,492501.8,226,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348170,791108.00
07/24/2016 04:15,2,0.000,ALERT,212.83,301.47,59.965,1469348103,"201051344000569","219011344069620",0.00,20.70,0,299.97,305.08,0.0,0.0,0.000,502862.2,502862.2,224,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348172,791109.00
07/24/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1469348103,"201051344000983","219011344069620",0.00,20.70,0,299.97,305.38,0.0,0.0,0.000,494770.4,494770.4,224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348174,791110.00
07/24/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1469348103,"201051344001158","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,487818.1,487818.1,223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348176,791111.00
07/24/2016 04:15,2,0.000,ALERT,213.29,301.47,59.970,1469348103,"201051344000576","219011344069620",0.00,20.30,0,299.37,304.78,0.0,0.0,0.000,495131.8,495131.8,224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469348177,791112.00
07/24/2016 04:15,2,0.000,ALERT,212.16,299.37,59.965,1469348103,"274151322000087","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,715101.6,715101.6,227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469348179,791113.00
07/24/2016 04:30,2,0.000,ALERT,213.29,300.87,59.944,1469349003,"201051344000645","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,494706.7,494706.7,226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349005,791114.00
07/24/2016 04:30,2,0.000,ALERT,212.38,300.27,60.023,1469349003,"274151322000085","219011344069620",0.00,21.50,0,298.77,301.77,0.0,0.0,0.000,742994.8,742994.8,225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349007,791115.00
07/24/2016 04:30,2,0.000,ALERT,213.29,300.87,59.970,1469349003,"201051344000633","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,485997.5,485997.5,225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349009,791116.00
07/24/2016 04:30,2,0.000,ALERT,212.83,300.57,60.007,1469349003,"201051344000469","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,488050.5,488050.5,227,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349011,791117.00
07/24/2016 04:30,2,0.000,ALERT,211.48,299.67,59.991,1469349003,"201051344000646","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,489730.7,489730.7,226,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349012,791118.00
07/24/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1469349003,"274151322000052","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,760671.4,760671.4,225,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349014,791119.00
07/24/2016 04:30,2,0.000,ALERT,212.16,300.27,59.996,1469349003,"201051344000585","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,498189.8,498189.8,227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349016,791120.00
07/24/2016 04:30,2,0.000,ALERT,211.70,299.97,59.981,1469349003,"201051344001230","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,493141.4,493141.4,227,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349018,791121.00
07/24/2016 04:30,2,0.000,ALERT,212.38,300.57,59.981,1469349003,"201051344000582","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,486105.0,486105.0,225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349020,791122.00
07/24/2016 04:30,2,0.000,ALERT,211.70,299.97,59.986,1469349003,"201051344000955","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,499390.2,499390.2,225,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349021,791123.00
07/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.959,1469349003,"274151322000094","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,620665.8,620665.8,229,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349023,791124.00
07/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1469349003,"201051344000579","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,502119.2,502119.2,226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349025,791125.00
07/24/2016 04:30,2,0.000,ALERT,211.93,300.57,59.986,1469349003,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,496612.7,496612.7,225,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349027,791126.00
07/24/2016 04:30,2,0.000,ALERT,211.93,299.67,59.986,1469349003,"201051344000438","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,498303.4,498303.4,226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349028,791127.00
07/24/2016 04:30,2,0.000,ALERT,212.16,299.37,59.996,1469349003,"201051344000417","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,490075.9,490075.9,225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349030,791128.00
07/24/2016 04:30,2,0.000,ALERT,212.16,300.87,59.981,1469349003,"274151322000083","219011344069620",0.00,21.30,0,299.07,302.07,0.0,0.0,0.000,753820.7,753820.7,225,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349032,791129.00
07/24/2016 04:30,2,0.000,ALERT,212.61,300.27,59.959,1469349003,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,803675.0,803675.0,225,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349034,791130.00
07/24/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1469349003,"201051344000868","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,486972.3,486972.3,226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349036,791131.00
07/24/2016 04:30,2,0.000,ALERT,212.16,301.47,59.986,1469349003,"274151322000095","219011344069620",0.00,20.70,0,299.97,302.68,0.0,0.0,0.000,795482.1,795482.1,225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349038,791132.00
07/24/2016 04:30,2,0.000,ALERT,212.61,300.87,60.028,1469349003,"201051344000988","219011344069620",0.00,20.70,0,296.66,302.68,0.0,0.0,0.000,483544.1,483544.1,228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349040,791133.00
07/24/2016 04:30,2,0.000,ALERT,211.93,299.37,59.986,1469349003,"201051344001025","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,497396.6,497396.6,227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349042,791134.00
07/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1469349003,"201051344000458","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,494454.4,494454.4,226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349044,791135.00
07/24/2016 04:30,2,0.000,ALERT,213.29,300.87,60.034,1469349003,"201051344000853","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,493533.9,493533.9,226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349046,791136.00
07/24/2016 04:30,2,0.000,ALERT,212.16,299.97,59.986,1469349003,"201051344000685","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,497594.6,497594.6,225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349047,791137.00
07/24/2016 04:30,2,0.000,ALERT,212.16,299.37,59.991,1469349003,"201051344000917","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,494504.9,494504.9,226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349049,791138.00
07/24/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1469349003,"201051344001145","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,499686.7,499686.7,225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349051,791139.00
07/24/2016 04:30,2,0.000,ALERT,211.70,298.77,59.986,1469349003,"201051344000651","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,492440.4,492440.4,226,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349053,791140.00
07/24/2016 04:30,2,0.000,ALERT,211.93,300.27,59.991,1469349003,"274151322000088","219011344069620",0.00,21.80,0,298.77,301.77,0.0,0.0,0.000,726975.6,726975.6,226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349055,791141.00
07/24/2016 04:30,2,0.000,ALERT,212.83,299.97,59.975,1469349003,"274151322000068","219011344069620",0.00,21.80,0,298.17,300.87,0.0,0.0,0.000,620762.8,620762.8,228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349056,791142.00
07/24/2016 04:30,2,0.000,ALERT,211.70,299.97,59.981,1469349003,"201051344001135","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,488495.2,488495.2,228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349058,791143.00
07/24/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1469349003,"201051344000594","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,498705.7,498705.7,226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349060,791144.00
07/24/2016 04:30,2,0.000,ALERT,212.16,299.67,59.996,1469349003,"201051344001203","219011344069620",0.00,20.30,0,297.57,303.28,0.0,0.0,0.000,496182.0,496182.0,227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349062,791145.00
07/24/2016 04:30,2,0.000,ALERT,211.93,300.87,59.986,1469349003,"274151322000054","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,742227.0,742227.0,226,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349063,791146.00
07/24/2016 04:30,2,0.000,ALERT,213.06,300.87,59.986,1469349003,"201051344000867","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,486053.3,486053.3,225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349065,791147.00
07/24/2016 04:30,2,0.000,ALERT,211.93,299.67,59.970,1469349003,"201051344001093","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,493932.3,493932.3,227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349067,791148.00
07/24/2016 04:30,2,0.000,ALERT,212.61,301.17,60.012,1469349003,"201051344000900","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,502215.6,502215.6,227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349069,791149.00
07/24/2016 04:30,2,0.000,ALERT,213.06,300.57,59.986,1469349003,"201051344000648","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,492501.8,492501.8,228,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349071,791150.00
07/24/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1469349003,"201051344000569","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,502862.2,502862.2,226,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349073,791151.00
07/24/2016 04:30,2,0.000,ALERT,212.61,301.47,59.986,1469349003,"201051344000983","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,494770.4,494770.4,226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349074,791152.00
07/24/2016 04:30,2,0.000,ALERT,212.61,300.57,60.007,1469349003,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,487818.1,487818.1,225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349076,791153.00
07/24/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1469349003,"201051344000576","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,495131.8,495131.8,226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349078,791154.00
07/24/2016 04:30,2,0.000,ALERT,212.38,299.97,59.986,1469349003,"274151322000087","219011344069620",0.00,22.00,0,298.47,301.47,0.0,0.0,0.000,715101.6,715101.6,229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349080,791155.00
07/24/2016 04:45,2,0.000,ALERT,213.06,301.17,59.975,1469349903,"201051344000645","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,494706.7,494706.7,228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349905,791156.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.37,59.933,1469349903,"274151322000085","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,742994.8,742994.8,227,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349907,791157.00
07/24/2016 04:45,2,0.000,ALERT,213.06,300.87,59.965,1469349903,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,485997.5,485997.5,227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349909,791158.00
07/24/2016 04:45,2,0.000,ALERT,212.83,301.17,59.959,1469349903,"201051344000469","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,488050.5,488050.5,229,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349911,791159.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.67,59.970,1469349903,"201051344000646","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,489730.7,489730.7,228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349913,791160.00
07/24/2016 04:45,2,0.000,ALERT,211.48,300.27,59.965,1469349903,"274151322000052","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,760671.4,760671.4,227,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349914,791161.00
07/24/2016 04:45,2,0.000,ALERT,212.38,300.27,59.970,1469349903,"201051344000585","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,498189.8,498189.8,229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349916,791162.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.97,60.012,1469349903,"201051344001230","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,493141.4,493141.4,229,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349918,791163.00
07/24/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1469349903,"201051344000582","219011344069620",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,486105.0,486105.0,227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349920,791164.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.67,59.975,1469349903,"201051344000955","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,499390.2,499390.2,227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349922,791165.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.37,60.012,1469349903,"274151322000094","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,620665.8,620665.8,231,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349924,791166.00
07/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1469349903,"201051344000579","219011344069620",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,502119.2,502119.2,228,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349925,791167.00
07/24/2016 04:45,2,0.000,ALERT,211.93,300.27,59.986,1469349903,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,496612.7,496612.7,227,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349927,791168.00
07/24/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1469349903,"201051344000438","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,498303.4,498303.4,228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349929,791169.00
07/24/2016 04:45,2,0.000,ALERT,212.38,299.37,59.981,1469349903,"201051344000417","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,490075.9,490075.9,227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349931,791170.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.97,59.933,1469349903,"274151322000083","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,753820.7,753820.7,227,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349932,791171.00
07/24/2016 04:45,2,0.000,ALERT,212.38,299.97,59.970,1469349903,"274151322000076","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,803675.0,803675.0,227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349934,791172.00
07/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1469349903,"201051344000868","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,486972.3,486972.3,228,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349936,791173.00
07/24/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1469349903,"274151322000095","219011344069620",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,795482.1,795482.1,227,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349938,791174.00
07/24/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1469349903,"201051344000988","219011344069620",0.00,20.70,0,296.66,302.68,0.0,0.0,0.000,483544.1,483544.1,230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349940,791175.00
07/24/2016 04:45,2,0.000,ALERT,212.16,299.37,59.981,1469349903,"201051344001025","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,497396.6,497396.6,229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349942,791176.00
07/24/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1469349903,"201051344000458","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,494454.4,494454.4,228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349944,791177.00
07/24/2016 04:45,2,0.000,ALERT,213.29,301.17,60.002,1469349903,"201051344000853","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,493533.9,493533.9,228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349945,791178.00
07/24/2016 04:45,2,0.000,ALERT,212.61,300.27,59.965,1469349903,"201051344000685","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,497594.6,497594.6,227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349947,791179.00
07/24/2016 04:45,2,0.000,ALERT,212.38,299.37,59.981,1469349903,"201051344000917","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,494504.9,494504.9,228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349949,791180.00
07/24/2016 04:45,2,0.000,ALERT,212.38,300.27,59.954,1469349903,"201051344001145","219011344069620",0.00,20.30,0,298.47,302.07,0.0,0.0,0.000,499686.7,499686.7,227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349951,791181.00
07/24/2016 04:45,2,0.000,ALERT,212.38,299.37,59.986,1469349903,"201051344000651","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,492440.4,492440.4,228,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349952,791182.00
07/24/2016 04:45,2,0.000,ALERT,211.25,299.07,59.959,1469349903,"274151322000088","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,726975.6,726975.6,228,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469349954,791183.00
07/24/2016 04:45,2,0.000,ALERT,212.38,299.07,59.975,1469349903,"274151322000068","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,620762.8,620762.8,230,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349956,791184.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.97,60.012,1469349903,"201051344001135","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,488495.2,488495.2,230,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349958,791185.00
07/24/2016 04:45,2,0.000,ALERT,212.38,301.77,60.012,1469349903,"201051344000594","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,498705.7,498705.7,228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349960,791186.00
07/24/2016 04:45,2,0.000,ALERT,212.16,299.67,59.981,1469349903,"201051344001203","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,496182.0,496182.0,229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349962,791187.00
07/24/2016 04:45,2,0.000,ALERT,211.93,300.87,59.970,1469349903,"274151322000054","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,742227.0,742227.0,228,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349963,791188.00
07/24/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1469349903,"201051344000867","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,486053.3,486053.3,227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349965,791189.00
07/24/2016 04:45,2,0.000,ALERT,212.16,299.97,59.975,1469349903,"201051344001093","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,493932.3,493932.3,229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349968,791190.00
07/24/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1469349903,"201051344000900","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,502215.6,502215.6,229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349970,791191.00
07/24/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1469349903,"201051344000648","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,492501.8,492501.8,230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349971,791192.00
07/24/2016 04:45,2,0.000,ALERT,212.61,301.77,59.949,1469349903,"201051344000569","219011344069620",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,502862.2,502862.2,228,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349973,791193.00
07/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.944,1469349903,"201051344000983","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,494770.4,494770.4,228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349975,791194.00
07/24/2016 04:45,2,0.000,ALERT,212.61,301.47,59.981,1469349903,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,487818.1,487818.1,227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349977,791195.00
07/24/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1469349903,"201051344000576","219011344069620",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,495131.8,495131.8,228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349979,791196.00
07/24/2016 04:45,2,0.000,ALERT,211.93,299.37,59.954,1469349903,"274151322000087","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,715101.6,715101.6,231,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469349980,791197.00
07/24/2016 05:00,2,0.000,ALERT,212.16,299.67,59.944,1469350803,"201051344000645","219011344069620",0.00,21.00,0,287.65,302.68,0.0,0.0,0.000,494706.7,494706.7,230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350805,791198.00
07/24/2016 05:00,2,0.000,ALERT,211.25,298.47,59.970,1469350803,"274151322000085","219011344069620",0.00,21.80,0,286.74,301.47,0.0,0.0,0.000,742994.8,742994.8,229,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350807,791199.00
07/24/2016 05:00,2,0.000,ALERT,212.16,299.37,59.986,1469350803,"201051344000633","219011344069620",0.00,20.30,0,286.14,302.68,0.0,0.0,0.000,485997.5,485997.5,229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350809,791200.00
07/24/2016 05:00,2,0.000,ALERT,211.70,299.67,59.975,1469350803,"201051344000469","219011344069620",0.00,20.00,0,286.74,302.68,0.0,0.0,0.000,488050.5,488050.5,231,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350811,791201.00
07/24/2016 05:00,2,0.000,ALERT,211.03,297.87,59.975,1469350803,"201051344000646","219011344069620",0.00,20.30,0,286.14,301.17,0.0,0.0,0.000,489730.7,489730.7,230,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350812,791202.00
07/24/2016 05:00,2,0.000,ALERT,211.03,299.37,60.007,1469350803,"274151322000052","219011344069620",0.00,21.80,0,286.44,301.77,0.0,0.0,0.000,760671.4,760671.4,229,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350814,791203.00
07/24/2016 05:00,2,0.000,ALERT,211.25,298.47,59.981,1469350803,"201051344000585","219011344069620",0.00,20.70,0,286.14,301.47,0.0,0.0,0.000,498189.8,498189.8,231,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350816,791204.00
07/24/2016 05:00,2,0.000,ALERT,211.03,298.77,59.981,1469350803,"201051344001230","219011344069620",0.00,20.30,0,287.05,301.77,0.0,0.0,0.000,493141.4,493141.4,231,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350818,791205.00
07/24/2016 05:00,2,0.000,ALERT,211.48,299.07,60.002,1469350803,"201051344000582","219011344069620",0.00,20.30,0,287.35,302.07,0.0,0.0,0.000,486105.0,486105.0,229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350820,791206.00
07/24/2016 05:00,2,0.000,ALERT,210.80,298.17,59.970,1469350803,"201051344000955","219011344069620",0.00,20.70,0,286.44,301.17,0.0,0.0,0.000,499390.2,499390.2,229,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350821,791207.00
07/24/2016 05:00,2,0.000,ALERT,211.48,298.47,59.975,1469350803,"274151322000094","219011344069620",0.00,21.00,0,286.44,300.87,0.0,0.0,0.000,620665.8,620665.8,233,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350823,791208.00
07/24/2016 05:00,2,0.000,ALERT,211.48,300.27,59.981,1469350803,"201051344000579","219011344069620",0.00,20.70,0,288.55,303.88,0.0,0.0,0.000,502119.2,502119.2,230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350825,791209.00
07/24/2016 05:00,2,0.000,ALERT,211.03,298.77,59.975,1469350803,"201051344000890","219011344069620",0.00,20.70,0,287.35,302.37,0.0,0.0,0.000,496612.7,496612.7,229,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350827,791210.00
07/24/2016 05:00,2,0.000,ALERT,211.48,298.47,59.970,1469350803,"201051344000438","219011344069620",0.00,20.30,0,287.05,301.77,0.0,0.0,0.000,498303.4,498303.4,230,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350829,791211.00
07/24/2016 05:00,2,0.000,ALERT,211.25,297.57,60.007,1469350803,"201051344000417","219011344069620",0.00,20.70,0,286.14,300.57,0.0,0.0,0.000,490075.9,490075.9,229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350830,791212.00
07/24/2016 05:00,2,0.000,ALERT,211.03,299.37,60.012,1469350803,"274151322000083","219011344069620",0.00,21.30,0,287.05,302.07,0.0,0.0,0.000,753820.7,753820.7,229,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350832,791213.00
07/24/2016 05:00,2,0.000,ALERT,211.48,298.47,59.981,1469350803,"274151322000076","219011344069620",0.00,21.30,0,286.74,301.77,0.0,0.0,0.000,803675.0,803675.0,229,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350834,791214.00
07/24/2016 05:00,2,0.000,ALERT,211.48,300.27,60.023,1469350803,"201051344000868","219011344069620",0.00,20.30,0,288.55,303.58,0.0,0.0,0.000,486972.3,486972.3,230,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350836,791215.00
07/24/2016 05:00,2,0.000,ALERT,211.03,299.97,59.975,1469350803,"274151322000095","219011344069620",0.00,21.00,0,287.95,302.37,0.0,0.0,0.000,795482.1,795482.1,229,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350838,791216.00
07/24/2016 05:00,2,0.000,ALERT,211.48,299.67,60.012,1469350803,"201051344000988","219011344069620",0.00,20.70,0,285.54,302.68,0.0,0.0,0.000,483544.1,483544.1,232,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350839,791217.00
07/24/2016 05:00,2,0.000,ALERT,211.03,297.87,59.954,1469350803,"201051344001025","219011344069620",0.00,20.00,0,286.44,302.07,0.0,0.0,0.000,497396.6,497396.6,231,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350841,791218.00
07/24/2016 05:00,2,0.000,ALERT,211.48,299.97,59.970,1469350803,"201051344000458","219011344069620",0.00,21.30,0,287.95,303.88,0.0,0.0,0.000,494454.4,494454.4,230,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350843,791219.00
07/24/2016 05:00,2,0.000,ALERT,212.16,299.67,59.970,1469350803,"201051344000853","219011344069620",0.00,20.30,0,287.65,303.28,0.0,0.0,0.000,493533.9,493533.9,230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350845,791220.00
07/24/2016 05:00,2,0.000,ALERT,211.25,298.17,59.965,1469350803,"201051344000685","219011344069620",0.00,20.70,0,286.74,301.47,0.0,0.0,0.000,497594.6,497594.6,229,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350847,791221.00
07/24/2016 05:00,2,0.000,ALERT,211.25,297.87,59.970,1469350803,"201051344000917","219011344069620",0.00,21.30,0,285.54,300.87,0.0,0.0,0.000,494504.9,494504.9,230,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350848,791222.00
07/24/2016 05:00,2,0.000,ALERT,212.61,300.27,59.965,1469350803,"201051344001145","219011344069620",0.00,20.30,0,287.35,302.07,0.0,0.0,0.000,499686.7,499686.7,229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350850,791223.00
07/24/2016 05:00,2,0.000,ALERT,212.38,299.37,59.965,1469350803,"201051344000651","219011344069620",0.00,20.00,0,286.44,300.87,0.0,0.0,0.000,492440.4,492440.4,230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350852,791224.00
07/24/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1469350803,"274151322000088","219011344069620",0.00,21.80,0,286.74,301.77,0.0,0.0,0.000,726975.6,726975.6,230,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350854,791225.00
07/24/2016 05:00,2,0.000,ALERT,212.83,299.37,59.954,1469350803,"274151322000068","219011344069620",0.00,22.00,0,286.14,301.17,0.0,0.0,0.000,620762.8,620762.8,232,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350856,791226.00
07/24/2016 05:00,2,0.000,ALERT,211.93,299.97,59.970,1469350803,"201051344001135","219011344069620",0.00,20.30,0,287.05,301.77,0.0,0.0,0.000,488495.2,488495.2,232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350857,791227.00
07/24/2016 05:00,2,0.000,ALERT,212.61,302.07,59.970,1469350803,"201051344000594","219011344069620",0.00,20.30,0,287.65,303.28,0.0,0.0,0.000,498705.7,498705.7,230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350859,791228.00
07/24/2016 05:00,2,0.000,ALERT,212.38,299.97,59.928,1469350803,"201051344001203","219011344069620",0.00,20.30,0,286.74,302.98,0.0,0.0,0.000,496182.0,496182.0,231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350861,791229.00
07/24/2016 05:00,2,0.000,ALERT,211.93,301.17,59.959,1469350803,"274151322000054","219011344069620",0.00,22.00,0,286.74,302.37,0.0,0.0,0.000,742227.0,742227.0,230,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350863,791230.00
07/24/2016 05:00,2,0.000,ALERT,213.06,301.47,59.965,1469350803,"201051344000867","219011344069620",0.00,21.00,0,287.65,303.28,0.0,0.0,0.000,486053.3,486053.3,229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350865,791231.00
07/24/2016 05:00,2,0.000,ALERT,212.38,299.97,59.907,1469350803,"201051344001093","219011344069620",0.00,21.30,0,286.74,301.47,0.0,0.0,0.000,493932.3,493932.3,231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350866,791232.00
07/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1469350803,"201051344000900","219011344069620",0.00,20.30,0,287.65,302.98,0.0,0.0,0.000,502215.6,502215.6,231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350868,791233.00
