ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 05:00,2,0.000,ALERT,213.29,301.17,59.944,1469350803,"201051344000648","219011344069620",0.00,20.00,0,287.35,303.28,0.0,0.0,0.000,492501.8,492501.8,232,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350870,791234.00
07/24/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1469350803,"201051344000569","219011344069620",0.00,20.70,0,288.25,303.88,0.0,0.0,0.000,502862.2,502862.2,230,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350872,791235.00
07/24/2016 05:00,2,0.000,ALERT,212.83,302.07,59.991,1469350803,"201051344000983","219011344069620",0.00,20.70,0,288.25,303.58,0.0,0.0,0.000,494770.4,494770.4,230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350874,791236.00
07/24/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1469350803,"201051344001158","219011344069620",0.00,20.00,0,287.05,302.68,0.0,0.0,0.000,487818.1,487818.1,229,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469350875,791237.00
07/24/2016 05:00,2,0.000,ALERT,213.29,301.77,59.959,1469350803,"201051344000576","219011344069620",0.00,20.30,0,287.95,303.28,0.0,0.0,0.000,495131.8,495131.8,230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350877,791238.00
07/24/2016 05:00,2,0.000,ALERT,212.16,299.97,59.965,1469350803,"274151322000087","219011344069620",0.00,22.00,0,286.14,301.77,0.0,0.0,0.000,715101.6,715101.6,233,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469350879,791239.00
07/24/2016 05:15,2,0.000,ALERT,213.51,301.77,59.986,1469351704,"201051344000645","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,494706.7,494706.7,232,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351706,791240.00
07/24/2016 05:15,2,0.000,ALERT,212.38,300.27,59.938,1469351704,"274151322000085","219011344069620",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,742994.8,742994.8,231,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351708,791241.00
07/24/2016 05:15,2,0.000,ALERT,213.29,301.17,59.991,1469351704,"201051344000633","219011344069620",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,485997.5,485997.5,231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351710,791242.00
07/24/2016 05:15,2,0.000,ALERT,213.06,301.47,59.986,1469351704,"201051344000469","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,488050.5,488050.5,233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351711,791243.00
07/24/2016 05:15,2,0.000,ALERT,211.93,299.97,59.991,1469351704,"201051344000646","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,489730.7,489730.7,232,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351713,791244.00
07/24/2016 05:15,2,0.000,ALERT,211.93,300.87,59.991,1469351704,"274151322000052","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,760671.4,760671.4,231,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351715,791245.00
07/24/2016 05:15,2,0.000,ALERT,212.38,300.27,60.007,1469351704,"201051344000585","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,498189.8,498189.8,233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351717,791246.00
07/24/2016 05:15,2,0.000,ALERT,212.16,300.57,60.023,1469351704,"201051344001230","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,493141.4,493141.4,233,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351719,791247.00
07/24/2016 05:15,2,0.000,ALERT,212.61,300.57,60.007,1469351704,"201051344000582","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,486105.0,486105.0,231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351720,791248.00
07/24/2016 05:15,2,0.000,ALERT,211.93,299.97,59.981,1469351704,"201051344000955","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,499390.2,499390.2,231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351722,791249.00
07/24/2016 05:15,2,0.000,ALERT,212.16,299.67,60.012,1469351704,"274151322000094","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,620665.8,620665.8,235,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351724,791250.00
07/24/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1469351704,"201051344000579","219011344069620",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,502119.2,502119.2,232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351726,791251.00
07/24/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1469351704,"201051344000890","219011344069620",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,496612.7,496612.7,231,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351728,791252.00
07/24/2016 05:15,2,0.000,ALERT,212.16,299.97,60.018,1469351704,"201051344000438","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,498303.4,498303.4,232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351730,791253.00
07/24/2016 05:15,2,0.000,ALERT,212.38,299.37,60.028,1469351704,"201051344000417","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,490075.9,490075.9,231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351732,791254.00
07/24/2016 05:15,2,0.000,ALERT,212.38,300.57,59.986,1469351704,"274151322000083","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,753820.7,753820.7,231,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351733,791255.00
07/24/2016 05:15,2,0.000,ALERT,212.83,300.27,60.002,1469351704,"274151322000076","219011344069620",0.00,21.50,0,296.96,302.37,0.0,0.0,0.000,803675.0,803675.0,231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351735,791256.00
07/24/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1469351704,"201051344000868","219011344069620",0.00,20.30,0,298.17,303.88,0.0,0.0,0.000,486972.3,486972.3,232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351737,791257.00
07/24/2016 05:15,2,0.000,ALERT,212.16,301.17,60.002,1469351704,"274151322000095","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,795482.1,795482.1,231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351739,791258.00
07/24/2016 05:15,2,0.000,ALERT,212.83,301.77,60.002,1469351704,"201051344000988","219011344069620",0.00,20.70,0,295.46,302.98,0.0,0.0,0.000,483544.1,483544.1,234,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351741,791259.00
07/24/2016 05:15,2,0.000,ALERT,212.16,299.37,59.996,1469351704,"201051344001025","219011344069620",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,497396.6,497396.6,233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351742,791260.00
07/24/2016 05:15,2,0.000,ALERT,212.83,301.77,60.007,1469351704,"201051344000458","219011344069620",0.00,21.30,0,297.87,303.88,0.0,0.0,0.000,494454.4,494454.4,232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351744,791261.00
07/24/2016 05:15,2,0.000,ALERT,213.51,301.47,60.039,1469351704,"201051344000853","219011344069620",0.00,20.30,0,297.57,303.58,0.0,0.0,0.000,493533.9,493533.9,232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351746,791262.00
07/24/2016 05:15,2,0.000,ALERT,212.61,299.97,59.996,1469351704,"201051344000685","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,497594.6,497594.6,231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351748,791263.00
07/24/2016 05:15,2,0.000,ALERT,212.38,299.67,59.959,1469351704,"201051344000917","219011344069620",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,494504.9,494504.9,232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351750,791264.00
07/24/2016 05:15,2,0.000,ALERT,212.38,300.27,60.012,1469351704,"201051344001145","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,499686.7,499686.7,231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351751,791265.00
07/24/2016 05:15,2,0.000,ALERT,212.38,299.37,60.002,1469351704,"201051344000651","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,492440.4,492440.4,232,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351753,791266.00
07/24/2016 05:15,2,0.000,ALERT,211.93,300.27,59.986,1469351704,"274151322000088","219011344069620",0.00,21.80,0,299.07,301.77,0.0,0.0,0.000,726975.6,726975.6,232,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351755,791267.00
07/24/2016 05:15,2,0.000,ALERT,212.83,299.67,60.002,1469351704,"274151322000068","219011344069620",0.00,22.00,0,298.47,301.17,0.0,0.0,0.000,620762.8,620762.8,234,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351757,791268.00
07/24/2016 05:15,2,0.000,ALERT,212.16,300.27,60.007,1469351704,"201051344001135","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,488495.2,488495.2,234,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351758,791269.00
07/24/2016 05:15,2,0.000,ALERT,212.61,302.37,60.002,1469351704,"201051344000594","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,498705.7,498705.7,232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351760,791270.00
07/24/2016 05:15,2,0.000,ALERT,212.38,299.97,60.034,1469351704,"201051344001203","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,496182.0,496182.0,233,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351762,791271.00
07/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.991,1469351704,"274151322000054","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,742227.0,742227.0,232,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351764,791272.00
07/24/2016 05:15,2,0.000,ALERT,213.29,301.77,59.996,1469351704,"201051344000867","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,486053.3,486053.3,231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351766,791273.00
07/24/2016 05:15,2,0.000,ALERT,212.16,299.97,60.007,1469351704,"201051344001093","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,493932.3,493932.3,233,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351768,791274.00
07/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1469351704,"201051344000900","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,502215.6,502215.6,233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351769,791275.00
07/24/2016 05:15,2,0.000,ALERT,213.29,301.17,60.039,1469351704,"201051344000648","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,492501.8,492501.8,234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351771,791276.00
07/24/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1469351704,"201051344000569","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,502862.2,502862.2,232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351773,791277.00
07/24/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1469351704,"201051344000983","219011344069620",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,494770.4,494770.4,232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351775,791278.00
07/24/2016 05:15,2,0.000,ALERT,213.06,301.47,60.002,1469351704,"201051344001158","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,487818.1,487818.1,231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351776,791279.00
07/24/2016 05:15,2,0.000,ALERT,213.51,302.37,59.970,1469351704,"201051344000576","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,495131.8,495131.8,232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469351778,791280.00
07/24/2016 05:15,2,0.000,ALERT,212.38,299.67,60.012,1469351704,"274151322000087","219011344069620",0.00,22.00,0,298.47,301.47,0.0,0.0,0.000,715101.6,715101.6,235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469351780,791281.00
07/24/2016 05:30,2,0.000,ALERT,213.51,301.77,59.986,1469352603,"201051344000645","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,494706.7,494706.7,234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352605,791282.00
07/24/2016 05:30,2,0.000,ALERT,212.61,300.57,59.949,1469352603,"274151322000085","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,742994.8,742994.8,233,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352607,791283.00
07/24/2016 05:30,2,0.000,ALERT,213.51,301.47,59.986,1469352603,"201051344000633","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,485997.5,485997.5,233,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352609,791284.00
07/24/2016 05:30,2,0.000,ALERT,213.06,301.47,60.002,1469352603,"201051344000469","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,488050.5,488050.5,235,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352611,791285.00
07/24/2016 05:30,2,0.000,ALERT,211.93,299.67,59.986,1469352603,"201051344000646","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,489730.7,489730.7,234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352613,791286.00
07/24/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1469352603,"274151322000052","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,760671.4,760671.4,233,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352614,791287.00
07/24/2016 05:30,2,0.000,ALERT,212.61,300.27,59.981,1469352603,"201051344000585","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,498189.8,498189.8,235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352616,791288.00
07/24/2016 05:30,2,0.000,ALERT,212.16,300.27,59.981,1469352603,"201051344001230","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,493141.4,493141.4,235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352618,791289.00
07/24/2016 05:30,2,0.000,ALERT,212.83,300.57,60.028,1469352603,"201051344000582","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,486105.0,486105.0,233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352620,791290.00
07/24/2016 05:30,2,0.000,ALERT,211.93,299.67,59.981,1469352603,"201051344000955","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,499390.2,499390.2,233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352621,791291.00
07/24/2016 05:30,2,0.000,ALERT,212.61,299.97,59.986,1469352603,"274151322000094","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,620665.8,620665.8,237,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352623,791292.00
07/24/2016 05:30,2,0.000,ALERT,212.83,302.37,59.981,1469352603,"201051344000579","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,502119.2,502119.2,234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352625,791293.00
07/24/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1469352603,"201051344000890","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,496612.7,496612.7,233,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352627,791294.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.97,59.981,1469352603,"201051344000438","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,498303.4,498303.4,234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352629,791295.00
07/24/2016 05:30,2,0.000,ALERT,212.61,299.67,59.981,1469352603,"201051344000417","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,490075.9,490075.9,233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352630,791296.00
07/24/2016 05:30,2,0.000,ALERT,212.38,300.57,59.965,1469352603,"274151322000083","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,753820.7,753820.7,233,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352632,791297.00
07/24/2016 05:30,2,0.000,ALERT,213.06,300.27,59.986,1469352603,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,803675.0,803675.0,233,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352634,791298.00
07/24/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1469352603,"201051344000868","219011344069620",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,486972.3,486972.3,234,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352636,791299.00
07/24/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1469352603,"274151322000095","219011344069620",0.00,20.70,0,299.97,303.28,0.0,0.0,0.000,795482.1,795482.1,233,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352638,791300.00
07/24/2016 05:30,2,0.000,ALERT,212.83,301.77,59.991,1469352603,"201051344000988","219011344069620",0.00,20.30,0,297.57,303.28,0.0,0.0,0.000,483544.1,483544.1,236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352640,791301.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.37,59.981,1469352603,"201051344001025","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,497396.6,497396.6,235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352642,791302.00
07/24/2016 05:30,2,0.000,ALERT,212.83,301.77,59.975,1469352603,"201051344000458","219011344069620",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,494454.4,494454.4,234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352643,791303.00
07/24/2016 05:30,2,0.000,ALERT,213.51,301.47,60.012,1469352603,"201051344000853","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,493533.9,493533.9,234,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352645,791304.00
07/24/2016 05:30,2,0.000,ALERT,212.61,299.97,59.981,1469352603,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,497594.6,497594.6,233,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352647,791305.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.37,59.975,1469352603,"201051344000917","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,494504.9,494504.9,234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352649,791306.00
07/24/2016 05:30,2,0.000,ALERT,212.61,300.57,59.975,1469352603,"201051344001145","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,499686.7,499686.7,233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352651,791307.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.07,59.970,1469352603,"201051344000651","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,492440.4,492440.4,234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352652,791308.00
07/24/2016 05:30,2,0.000,ALERT,212.16,300.27,59.970,1469352603,"274151322000088","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,726975.6,726975.6,234,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352654,791309.00
07/24/2016 05:30,2,0.000,ALERT,212.83,299.67,59.959,1469352603,"274151322000068","219011344069620",0.00,21.80,0,298.17,301.47,0.0,0.0,0.000,620762.8,620762.8,236,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352656,791310.00
07/24/2016 05:30,2,0.000,ALERT,211.93,299.97,59.949,1469352603,"201051344001135","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,488495.2,488495.2,236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352658,791311.00
07/24/2016 05:30,2,0.000,ALERT,212.83,302.37,59.965,1469352603,"201051344000594","219011344069620",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,498705.7,498705.7,234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352660,791312.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.67,59.975,1469352603,"201051344001203","219011344069620",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,496182.0,496182.0,235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352661,791313.00
07/24/2016 05:30,2,0.000,ALERT,212.38,300.57,60.012,1469352603,"274151322000054","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,742227.0,742227.0,234,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352663,791314.00
07/24/2016 05:30,2,0.000,ALERT,213.29,301.47,59.981,1469352603,"201051344000867","219011344069620",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,486053.3,486053.3,233,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352665,791315.00
07/24/2016 05:30,2,0.000,ALERT,212.38,299.97,59.970,1469352603,"201051344001093","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,493932.3,493932.3,235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352667,791316.00
07/24/2016 05:30,2,0.000,ALERT,212.83,301.77,59.970,1469352603,"201051344000900","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,502215.6,502215.6,235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352669,791317.00
07/24/2016 05:30,2,0.000,ALERT,213.29,301.17,59.970,1469352603,"201051344000648","219011344069620",0.00,19.80,0,299.37,304.48,0.0,0.0,0.000,492501.8,492501.8,236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352671,791318.00
07/24/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1469352603,"201051344000569","219011344069620",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,502862.2,502862.2,234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352673,791319.00
07/24/2016 05:30,2,0.000,ALERT,213.06,302.07,60.023,1469352603,"201051344000983","219011344069620",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,494770.4,494770.4,234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352674,791320.00
07/24/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1469352603,"201051344001158","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,487818.1,487818.1,233,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469352676,791321.00
07/24/2016 05:30,2,0.000,ALERT,213.51,302.37,59.981,1469352603,"201051344000576","219011344069620",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,495131.8,495131.8,234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352678,791322.00
07/24/2016 05:30,2,0.000,ALERT,212.61,299.67,59.965,1469352603,"274151322000087","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,715101.6,715101.6,237,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469352680,791323.00
07/24/2016 05:45,2,0.000,ALERT,213.29,301.47,59.954,1469353503,"201051344000645","219011344069620",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,494706.7,494706.7,236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353505,791324.00
07/24/2016 05:45,2,0.000,ALERT,212.38,300.27,60.002,1469353503,"274151322000085","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,742994.8,742994.8,235,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353507,791325.00
07/24/2016 05:45,2,0.000,ALERT,213.29,300.87,60.007,1469353503,"201051344000633","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,485997.5,485997.5,235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353509,791326.00
07/24/2016 05:45,2,0.000,ALERT,212.83,301.17,60.034,1469353503,"201051344000469","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,488050.5,488050.5,237,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353511,791327.00
07/24/2016 05:45,2,0.000,ALERT,211.70,299.67,59.996,1469353503,"201051344000646","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,489730.7,489730.7,236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353513,791328.00
07/24/2016 05:45,2,0.000,ALERT,211.93,299.67,59.996,1469353503,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,760671.4,760671.4,235,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353514,791329.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.67,59.986,1469353503,"201051344000585","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,498189.8,498189.8,237,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353516,791330.00
07/24/2016 05:45,2,0.000,ALERT,211.93,299.97,59.996,1469353503,"201051344001230","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,493141.4,493141.4,237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353518,791331.00
07/24/2016 05:45,2,0.000,ALERT,212.61,300.57,60.039,1469353503,"201051344000582","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,486105.0,486105.0,235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353520,791332.00
07/24/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1469353503,"201051344000955","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,499390.2,499390.2,235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353522,791333.00
07/24/2016 05:45,2,0.000,ALERT,212.16,299.67,60.002,1469353503,"274151322000094","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,620665.8,620665.8,239,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353524,791334.00
07/24/2016 05:45,2,0.000,ALERT,212.83,302.07,60.007,1469353503,"201051344000579","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,502119.2,502119.2,236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353525,791335.00
07/24/2016 05:45,2,0.000,ALERT,211.93,300.27,59.996,1469353503,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,496612.7,496612.7,235,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353527,791336.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.97,60.002,1469353503,"201051344000438","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,498303.4,498303.4,236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353529,791337.00
07/24/2016 05:45,2,0.000,ALERT,212.16,299.07,59.991,1469353503,"201051344000417","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,490075.9,490075.9,235,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353531,791338.00
07/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.996,1469353503,"274151322000083","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,753820.7,753820.7,235,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353533,791339.00
07/24/2016 05:45,2,0.000,ALERT,212.83,300.87,60.002,1469353503,"274151322000076","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,803675.0,803675.0,235,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353535,791340.00
07/24/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1469353503,"201051344000868","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,486972.3,486972.3,236,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353537,791341.00
07/24/2016 05:45,2,0.000,ALERT,212.16,301.17,59.996,1469353503,"274151322000095","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,795482.1,795482.1,235,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353538,791342.00
07/24/2016 05:45,2,0.000,ALERT,212.61,301.47,60.002,1469353503,"201051344000988","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,483544.1,483544.1,238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353540,791343.00
07/24/2016 05:45,2,0.000,ALERT,211.93,299.07,59.996,1469353503,"201051344001025","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,497396.6,497396.6,237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353542,791344.00
07/24/2016 05:45,2,0.000,ALERT,212.83,301.47,60.002,1469353503,"201051344000458","219011344069620",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,494454.4,494454.4,236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353544,791345.00
07/24/2016 05:45,2,0.000,ALERT,213.29,301.17,60.002,1469353503,"201051344000853","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,493533.9,493533.9,236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353546,791346.00
07/24/2016 05:45,2,0.000,ALERT,212.61,299.97,60.034,1469353503,"201051344000685","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,497594.6,497594.6,235,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353548,791347.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.37,59.991,1469353503,"201051344000917","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,494504.9,494504.9,236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353549,791348.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.97,59.991,1469353503,"201051344001145","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,499686.7,499686.7,235,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353551,791349.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.07,60.002,1469353503,"201051344000651","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,492440.4,492440.4,236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353553,791350.00
07/24/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1469353503,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,726975.6,726975.6,236,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353555,791351.00
07/24/2016 05:45,2,0.000,ALERT,212.83,299.97,59.965,1469353503,"274151322000068","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,620762.8,620762.8,238,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353556,791352.00
07/24/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1469353503,"201051344001135","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,488495.2,488495.2,238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469353558,791353.00
07/24/2016 05:45,2,0.000,ALERT,212.61,302.37,60.002,1469353503,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,498705.7,498705.7,236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353560,791354.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.67,59.981,1469353503,"201051344001203","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,496182.0,496182.0,237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353562,791355.00
07/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.970,1469353503,"274151322000054","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,742227.0,742227.0,236,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353564,791356.00
07/24/2016 05:45,2,0.000,ALERT,213.06,301.17,59.996,1469353503,"201051344000867","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,486053.3,486053.3,235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353566,791357.00
07/24/2016 05:45,2,0.000,ALERT,212.38,299.97,59.986,1469353503,"201051344001093","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,493932.3,493932.3,237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353567,791358.00
07/24/2016 05:45,2,0.000,ALERT,212.83,301.47,60.007,1469353503,"201051344000900","219011344069620",0.00,20.00,0,299.67,302.98,0.0,0.0,0.000,502215.6,502215.6,237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353569,791359.00
07/24/2016 05:45,2,0.000,ALERT,213.06,301.17,60.023,1469353503,"201051344000648","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,492501.8,492501.8,238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353571,791360.00
07/24/2016 05:45,2,0.000,ALERT,212.83,302.07,60.002,1469353503,"201051344000569","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,502862.2,502862.2,236,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353573,791361.00
07/24/2016 05:45,2,0.000,ALERT,212.83,302.07,60.002,1469353503,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,494770.4,494770.4,236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353575,791362.00
07/24/2016 05:45,2,0.000,ALERT,213.06,301.47,60.002,1469353503,"201051344001158","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,487818.1,487818.1,235,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353576,791363.00
07/24/2016 05:45,2,0.000,ALERT,213.29,302.07,59.996,1469353503,"201051344000576","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,495131.8,495131.8,236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353578,791364.00
07/24/2016 05:45,2,0.000,ALERT,212.16,299.37,59.996,1469353503,"274151322000087","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,715101.6,715101.6,239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469353580,791365.00
07/24/2016 06:00,2,0.000,ALERT,213.06,300.57,59.922,1469354403,"201051344000645","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,494706.7,494706.7,238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354405,791366.00
07/24/2016 06:00,2,0.000,ALERT,211.93,298.77,59.954,1469354403,"274151322000085","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,742994.8,742994.8,237,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354407,791367.00
07/24/2016 06:00,2,0.000,ALERT,213.06,300.27,59.959,1469354403,"201051344000633","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,485997.5,485997.5,237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354409,791368.00
07/24/2016 06:00,2,0.000,ALERT,212.61,300.57,60.018,1469354403,"201051344000469","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,488050.5,488050.5,239,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354411,791369.00
07/24/2016 06:00,2,0.000,ALERT,211.48,299.07,59.959,1469354403,"201051344000646","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,489730.7,489730.7,238,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354413,791370.00
07/24/2016 06:00,2,0.000,ALERT,211.48,299.37,59.949,1469354403,"274151322000052","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,760671.4,760671.4,237,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354414,791371.00
07/24/2016 06:00,2,0.000,ALERT,212.16,299.67,59.986,1469354403,"201051344000585","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,498189.8,498189.8,239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354416,791372.00
07/24/2016 06:00,2,0.000,ALERT,211.93,299.67,59.959,1469354403,"201051344001230","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,493141.4,493141.4,239,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354418,791373.00
07/24/2016 06:00,2,0.000,ALERT,212.38,299.97,59.949,1469354403,"201051344000582","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,486105.0,486105.0,237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354420,791374.00
07/24/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1469354403,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,499390.2,499390.2,237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354422,791375.00
07/24/2016 06:00,2,0.000,ALERT,211.93,298.77,59.954,1469354403,"274151322000094","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,620665.8,620665.8,241,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354423,791376.00
07/24/2016 06:00,2,0.000,ALERT,212.61,301.77,59.949,1469354403,"201051344000579","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,502119.2,502119.2,238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354425,791377.00
07/24/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1469354403,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,496612.7,496612.7,237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354427,791378.00
07/24/2016 06:00,2,0.000,ALERT,212.16,299.37,59.954,1469354403,"201051344000438","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,498303.4,498303.4,238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354429,791379.00
