ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 06:00,2,0.000,ALERT,212.16,298.77,59.986,1469354403,"201051344000417","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,490075.9,490075.9,237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354431,791380.00
07/24/2016 06:00,2,0.000,ALERT,211.93,299.97,59.991,1469354403,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,753820.7,753820.7,237,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354432,791381.00
07/24/2016 06:00,2,0.000,ALERT,212.38,299.37,59.986,1469354403,"274151322000076","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,803675.0,803675.0,237,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354434,791382.00
07/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.970,1469354403,"201051344000868","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,486972.3,486972.3,238,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354436,791383.00
07/24/2016 06:00,2,0.000,ALERT,211.93,300.27,59.959,1469354403,"274151322000095","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,795482.1,795482.1,237,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354438,791384.00
07/24/2016 06:00,2,0.000,ALERT,212.38,300.87,59.965,1469354403,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,483544.1,483544.1,240,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354440,791385.00
07/24/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1469354403,"201051344001025","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,497396.6,497396.6,239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354441,791386.00
07/24/2016 06:00,2,0.000,ALERT,212.61,301.17,59.959,1469354403,"201051344000458","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,494454.4,494454.4,238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354443,791387.00
07/24/2016 06:00,2,0.000,ALERT,213.29,301.17,59.970,1469354403,"201051344000853","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,493533.9,493533.9,238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354445,791388.00
07/24/2016 06:00,2,0.000,ALERT,212.38,299.67,59.965,1469354403,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,497594.6,497594.6,237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354447,791389.00
07/24/2016 06:00,2,0.000,ALERT,212.16,299.07,59.959,1469354403,"201051344000917","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,494504.9,494504.9,238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354449,791390.00
07/24/2016 06:00,2,0.000,ALERT,212.38,299.97,59.928,1469354403,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,499686.7,499686.7,237,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354451,791391.00
07/24/2016 06:00,2,0.000,ALERT,212.16,298.77,59.965,1469354403,"201051344000651","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,492440.4,492440.4,238,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354452,791392.00
07/24/2016 06:00,2,0.000,ALERT,211.48,298.77,59.996,1469354403,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,726975.6,726975.6,238,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354454,791393.00
07/24/2016 06:00,2,0.000,ALERT,212.38,298.47,59.965,1469354403,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,620762.8,620762.8,240,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354456,791394.00
07/24/2016 06:00,2,0.000,ALERT,211.70,299.67,59.970,1469354403,"201051344001135","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,488495.2,488495.2,240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354458,791395.00
07/24/2016 06:00,2,0.000,ALERT,212.38,301.77,59.959,1469354403,"201051344000594","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,498705.7,498705.7,238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354460,791396.00
07/24/2016 06:00,2,0.000,ALERT,212.16,299.07,59.970,1469354403,"201051344001203","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,496182.0,496182.0,239,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354461,791397.00
07/24/2016 06:00,2,0.000,ALERT,211.93,299.67,59.996,1469354403,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,742227.0,742227.0,238,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354463,791398.00
07/24/2016 06:00,2,0.000,ALERT,212.83,300.87,59.981,1469354403,"201051344000867","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,486053.3,486053.3,237,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354465,791399.00
07/24/2016 06:00,2,0.000,ALERT,212.16,299.67,59.917,1469354403,"201051344001093","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,493932.3,493932.3,239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354467,791400.00
07/24/2016 06:00,2,0.000,ALERT,212.61,300.87,59.975,1469354403,"201051344000900","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,502215.6,502215.6,239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354469,791401.00
07/24/2016 06:00,2,0.000,ALERT,212.83,300.57,59.959,1469354403,"201051344000648","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,492501.8,492501.8,240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354470,791402.00
07/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.970,1469354403,"201051344000569","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,502862.2,502862.2,238,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354472,791403.00
07/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.965,1469354403,"201051344000983","219011344069620",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,494770.4,494770.4,238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354474,791404.00
07/24/2016 06:00,2,0.000,ALERT,212.38,300.57,59.965,1469354403,"201051344001158","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,487818.1,487818.1,237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354476,791405.00
07/24/2016 06:00,2,0.000,ALERT,213.06,301.47,59.954,1469354403,"201051344000576","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,495131.8,495131.8,238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469354478,791406.00
07/24/2016 06:00,2,0.000,ALERT,211.93,299.07,60.007,1469354403,"274151322000087","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,715101.6,715101.6,241,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469354479,791407.00
07/24/2016 06:15,2,0.000,ALERT,213.06,300.87,59.996,1469355303,"201051344000645","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,494706.7,494706.7,240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355305,791408.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1469355303,"274151322000085","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,742994.8,742994.8,239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355307,791409.00
07/24/2016 06:15,2,0.000,ALERT,213.29,301.17,60.002,1469355303,"201051344000633","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,485997.5,485997.5,239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355309,791410.00
07/24/2016 06:15,2,0.000,ALERT,212.61,300.87,60.002,1469355303,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,488050.5,488050.5,241,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355311,791411.00
07/24/2016 06:15,2,0.000,ALERT,211.70,299.37,60.002,1469355303,"201051344000646","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,489730.7,489730.7,240,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355313,791412.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.97,59.996,1469355303,"274151322000052","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,760671.4,760671.4,239,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355314,791413.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.67,59.975,1469355303,"201051344000585","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,498189.8,498189.8,241,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355316,791414.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.67,59.996,1469355303,"201051344001230","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,493141.4,493141.4,241,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355318,791415.00
07/24/2016 06:15,2,0.000,ALERT,212.38,299.97,60.034,1469355303,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,486105.0,486105.0,239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355320,791416.00
07/24/2016 06:15,2,0.000,ALERT,211.70,299.37,59.996,1469355303,"201051344000955","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,499390.2,499390.2,239,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355322,791417.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.07,59.991,1469355303,"274151322000094","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,620665.8,620665.8,243,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355324,791418.00
07/24/2016 06:15,2,0.000,ALERT,212.38,301.47,60.023,1469355303,"201051344000579","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,502119.2,502119.2,240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355325,791419.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.97,60.012,1469355303,"201051344000890","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,496612.7,496612.7,239,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355327,791420.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.37,59.991,1469355303,"201051344000438","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,498303.4,498303.4,240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355329,791421.00
07/24/2016 06:15,2,0.000,ALERT,212.16,298.77,60.002,1469355303,"201051344000417","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,490075.9,490075.9,239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355331,791422.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.97,59.991,1469355303,"274151322000083","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,753820.7,753820.7,239,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355333,791423.00
07/24/2016 06:15,2,0.000,ALERT,212.61,299.37,59.991,1469355303,"274151322000076","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,803675.0,803675.0,239,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355335,791424.00
07/24/2016 06:15,2,0.000,ALERT,212.61,301.77,60.023,1469355303,"201051344000868","219011344069620",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,486972.3,486972.3,240,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355336,791425.00
07/24/2016 06:15,2,0.000,ALERT,212.16,300.87,59.991,1469355303,"274151322000095","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,795482.1,795482.1,239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355338,791426.00
07/24/2016 06:15,2,0.000,ALERT,212.38,301.17,60.002,1469355303,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,483544.1,483544.1,242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355340,791427.00
07/24/2016 06:15,2,0.000,ALERT,211.93,298.77,59.996,1469355303,"201051344001025","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,497396.6,497396.6,241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355342,791428.00
07/24/2016 06:15,2,0.000,ALERT,212.61,301.47,59.991,1469355303,"201051344000458","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,494454.4,494454.4,240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355344,791429.00
07/24/2016 06:15,2,0.000,ALERT,213.06,300.87,59.986,1469355303,"201051344000853","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,493533.9,493533.9,240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355345,791430.00
07/24/2016 06:15,2,0.000,ALERT,212.38,299.67,59.996,1469355303,"201051344000685","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,497594.6,497594.6,239,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355347,791431.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.07,59.981,1469355303,"201051344000917","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,494504.9,494504.9,240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355349,791432.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.67,59.986,1469355303,"201051344001145","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,499686.7,499686.7,239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355351,791433.00
07/24/2016 06:15,2,0.000,ALERT,212.16,298.77,59.981,1469355303,"201051344000651","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,492440.4,492440.4,240,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355353,791434.00
07/24/2016 06:15,2,0.000,ALERT,211.70,299.37,59.981,1469355303,"274151322000088","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,726975.6,726975.6,240,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355354,791435.00
07/24/2016 06:15,2,0.000,ALERT,212.83,299.07,59.986,1469355303,"274151322000068","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,620762.8,620762.8,242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355356,791436.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.37,59.986,1469355303,"201051344001135","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,488495.2,488495.2,242,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355358,791437.00
07/24/2016 06:15,2,0.000,ALERT,212.61,302.07,59.986,1469355303,"201051344000594","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,498705.7,498705.7,240,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355360,791438.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.07,59.981,1469355303,"201051344001203","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,496182.0,496182.0,241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355362,791439.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.67,60.018,1469355303,"274151322000054","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,742227.0,742227.0,240,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355363,791440.00
07/24/2016 06:15,2,0.000,ALERT,213.06,301.17,59.981,1469355303,"201051344000867","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,486053.3,486053.3,239,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355365,791441.00
07/24/2016 06:15,2,0.000,ALERT,211.93,299.37,59.970,1469355303,"201051344001093","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,493932.3,493932.3,241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355367,791442.00
07/24/2016 06:15,2,0.000,ALERT,212.61,301.47,59.996,1469355303,"201051344000900","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,502215.6,502215.6,241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355369,791443.00
07/24/2016 06:15,2,0.000,ALERT,212.83,300.87,59.981,1469355303,"201051344000648","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,492501.8,492501.8,242,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355371,791444.00
07/24/2016 06:15,2,0.000,ALERT,212.83,302.07,60.007,1469355303,"201051344000569","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,502862.2,502862.2,240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355373,791445.00
07/24/2016 06:15,2,0.000,ALERT,212.83,301.77,59.991,1469355303,"201051344000983","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,494770.4,494770.4,240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469355374,791446.00
07/24/2016 06:15,2,0.000,ALERT,212.61,301.17,59.986,1469355303,"201051344001158","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,487818.1,487818.1,239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355376,791447.00
07/24/2016 06:15,2,0.000,ALERT,213.29,302.07,59.959,1469355303,"201051344000576","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,495131.8,495131.8,240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355378,791448.00
07/24/2016 06:15,2,0.000,ALERT,212.16,299.37,59.996,1469355303,"274151322000087","219011344069620",0.00,21.80,0,297.57,300.87,0.0,0.0,0.000,715101.6,715101.6,243,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469355380,791449.00
07/24/2016 06:30,2,0.000,ALERT,213.74,302.37,59.970,1469356203,"201051344000645","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,494706.7,494706.7,242,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356205,791450.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.87,59.970,1469356203,"274151322000085","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,742994.8,742994.8,241,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356207,791451.00
07/24/2016 06:30,2,0.000,ALERT,213.74,302.07,59.975,1469356203,"201051344000633","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,485997.5,485997.5,241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356209,791452.00
07/24/2016 06:30,2,0.000,ALERT,213.29,302.07,59.981,1469356203,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,488050.5,488050.5,243,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356210,791453.00
07/24/2016 06:30,2,0.000,ALERT,212.16,299.97,60.012,1469356203,"201051344000646","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,489730.7,489730.7,242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356212,791454.00
07/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.975,1469356203,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,760671.4,760671.4,241,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356214,791455.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.57,59.981,1469356203,"201051344000585","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,498189.8,498189.8,243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356216,791456.00
07/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.938,1469356203,"201051344001230","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,493141.4,493141.4,243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356218,791457.00
07/24/2016 06:30,2,0.000,ALERT,213.06,301.17,59.975,1469356203,"201051344000582","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,486105.0,486105.0,241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356220,791458.00
07/24/2016 06:30,2,0.000,ALERT,212.16,300.27,59.959,1469356203,"201051344000955","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,499390.2,499390.2,241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356222,791459.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.57,59.981,1469356203,"274151322000094","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,620665.8,620665.8,245,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356223,791460.00
07/24/2016 06:30,2,0.000,ALERT,213.29,302.98,59.959,1469356203,"201051344000579","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,502119.2,502119.2,242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356225,791461.00
07/24/2016 06:30,2,0.000,ALERT,212.16,300.57,59.975,1469356203,"201051344000890","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,496612.7,496612.7,241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356227,791462.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.27,59.965,1469356203,"201051344000438","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,498303.4,498303.4,242,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356229,791463.00
07/24/2016 06:30,2,0.000,ALERT,212.61,299.97,59.965,1469356203,"201051344000417","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,490075.9,490075.9,241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356231,791464.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.87,59.996,1469356203,"274151322000083","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,753820.7,753820.7,241,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356232,791465.00
07/24/2016 06:30,2,0.000,ALERT,213.06,300.87,59.975,1469356203,"274151322000076","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,803675.0,803675.0,241,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356234,791466.00
07/24/2016 06:30,2,0.000,ALERT,213.29,302.68,59.981,1469356203,"201051344000868","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,486972.3,486972.3,242,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356236,791467.00
07/24/2016 06:30,2,0.000,ALERT,212.61,301.77,59.986,1469356203,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,795482.1,795482.1,241,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356238,791468.00
07/24/2016 06:30,2,0.000,ALERT,213.06,302.07,59.981,1469356203,"201051344000988","219011344069620",0.00,20.30,0,296.96,303.28,0.0,0.0,0.000,483544.1,483544.1,244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356240,791469.00
07/24/2016 06:30,2,0.000,ALERT,212.38,299.67,59.975,1469356203,"201051344001025","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,497396.6,497396.6,243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356242,791470.00
07/24/2016 06:30,2,0.000,ALERT,213.06,302.37,59.986,1469356203,"201051344000458","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,494454.4,494454.4,242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356243,791471.00
07/24/2016 06:30,2,0.000,ALERT,213.74,302.37,59.981,1469356203,"201051344000853","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,493533.9,493533.9,242,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356245,791472.00
07/24/2016 06:30,2,0.000,ALERT,212.83,300.57,59.975,1469356203,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,497594.6,497594.6,241,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356247,791473.00
07/24/2016 06:30,2,0.000,ALERT,212.61,299.97,59.986,1469356203,"201051344000917","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,494504.9,494504.9,242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356249,791474.00
07/24/2016 06:30,2,0.000,ALERT,212.83,300.87,59.981,1469356203,"201051344001145","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,499686.7,499686.7,241,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356251,791475.00
07/24/2016 06:30,2,0.000,ALERT,212.83,299.67,59.981,1469356203,"201051344000651","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,492440.4,492440.4,242,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356252,791476.00
07/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.981,1469356203,"274151322000088","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,726975.6,726975.6,242,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356254,791477.00
07/24/2016 06:30,2,0.000,ALERT,213.29,300.27,59.975,1469356203,"274151322000068","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,620762.8,620762.8,244,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356256,791478.00
07/24/2016 06:30,2,0.000,ALERT,212.16,300.27,59.970,1469356203,"201051344001135","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,488495.2,488495.2,244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356258,791479.00
07/24/2016 06:30,2,0.000,ALERT,213.06,302.98,59.970,1469356203,"201051344000594","219011344069620",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,498705.7,498705.7,242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356260,791480.00
07/24/2016 06:30,2,0.000,ALERT,212.61,299.97,59.959,1469356203,"201051344001203","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,496182.0,496182.0,243,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356261,791481.00
07/24/2016 06:30,2,0.000,ALERT,212.38,301.47,59.938,1469356203,"274151322000054","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,742227.0,742227.0,242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356263,791482.00
07/24/2016 06:30,2,0.000,ALERT,213.51,302.07,59.938,1469356203,"201051344000867","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,486053.3,486053.3,241,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356265,791483.00
07/24/2016 06:30,2,0.000,ALERT,212.61,300.57,59.986,1469356203,"201051344001093","219011344069620",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,493932.3,493932.3,243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356267,791484.00
07/24/2016 06:30,2,0.000,ALERT,213.06,302.37,60.023,1469356203,"201051344000900","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,502215.6,502215.6,243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356269,791485.00
07/24/2016 06:30,2,0.000,ALERT,213.51,301.77,59.991,1469356203,"201051344000648","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,492501.8,492501.8,244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356271,791486.00
07/24/2016 06:30,2,0.000,ALERT,213.29,302.68,59.975,1469356203,"201051344000569","219011344069620",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,502862.2,502862.2,242,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469356272,791487.00
07/24/2016 06:30,2,0.000,ALERT,213.29,302.68,59.981,1469356203,"201051344000983","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,494770.4,494770.4,242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356274,791488.00
07/24/2016 06:30,2,0.000,ALERT,213.51,302.37,59.975,1469356203,"201051344001158","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,487818.1,487818.1,241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356276,791489.00
07/24/2016 06:30,2,0.000,ALERT,213.51,302.68,59.965,1469356203,"201051344000576","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,495131.8,495131.8,242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356278,791490.00
07/24/2016 06:30,2,0.000,ALERT,212.83,300.87,59.970,1469356203,"274151322000087","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,715101.6,715101.6,245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469356280,791491.00
07/24/2016 06:45,2,0.100,ALERT,213.74,302.07,59.991,1469357103,"201051344000645","219011344069620",18.19,20.30,0,300.27,304.18,1.9,0.0,0.000,494706.7,494706.7,244,0,0,0,L,1122011218,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1469357105,791492.00
07/24/2016 06:45,2,0.049,ALERT,212.83,300.87,60.023,1469357103,"274151322000085","219011344069620",17.22,21.30,0,299.07,302.68,0.9,0.0,0.000,742994.8,742994.8,243,0,0,0,L,1151911521,0,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1469357107,791493.00
07/24/2016 06:45,2,0.113,ALERT,213.74,301.77,59.986,1469357103,"201051344000633","219011344069620",16.92,19.80,0,298.77,303.58,1.9,0.0,0.000,485997.5,485997.5,243,0,0,0,L,1122011218,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1469357109,791494.00
07/24/2016 06:45,2,0.133,ALERT,213.29,302.07,59.996,1469357103,"201051344000469","219011344069620",18.03,19.50,0,299.07,303.88,2.5,0.4,0.000,488050.5,488050.5,245,0,0,0,L,1122011218,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1469357110,791495.00
07/24/2016 06:45,2,0.119,ALERT,212.38,300.27,59.981,1469357103,"201051344000646","219011344069620",17.04,20.00,0,297.26,301.77,2.1,0.1,0.000,489730.7,489730.7,244,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1469357112,791496.00
07/24/2016 06:45,2,0.074,ALERT,212.38,299.97,59.986,1469357103,"274151322000052","219011344069620",17.20,21.30,0,299.07,302.98,1.3,0.0,0.000,760671.4,760671.4,243,0,0,0,L,1151911521,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1469357114,791497.00
07/24/2016 06:45,2,0.137,ALERT,212.83,300.57,59.991,1469357103,"201051344000585","219011344069620",17.24,20.30,0,297.87,302.07,2.4,0.4,0.000,498189.9,498189.9,245,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469357116,791498.00
07/24/2016 06:45,2,0.125,ALERT,212.61,300.57,59.986,1469357103,"201051344001230","219011344069620",13.64,19.80,0,298.47,302.07,1.8,0.0,0.000,493141.4,493141.4,245,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1469357118,791499.00
07/24/2016 06:45,2,0.113,ALERT,213.06,301.17,59.986,1469357103,"201051344000582","219011344069620",17.59,20.00,0,299.07,302.37,2.0,0.1,0.000,486105.0,486105.0,243,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1469357120,791500.00
07/24/2016 06:45,2,0.137,ALERT,212.38,300.27,59.944,1469357103,"201051344000955","219011344069620",16.88,20.00,0,298.17,301.77,2.3,0.3,0.000,499390.2,499390.2,243,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1469357121,791501.00
07/24/2016 06:45,2,0.000,ALERT,212.83,317.40,59.981,1469357103,"274151322000094","219011344069620",37.35,20.70,0,298.77,357.38,0.0,0.0,0.000,620665.8,620665.8,247,0,0,0,L,1151911521,0,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1469357123,791502.00
07/24/2016 06:45,2,0.150,ALERT,213.51,302.98,60.007,1469357103,"201051344000579","219011344069620",17.87,20.00,0,301.17,304.78,2.7,0.7,0.000,502119.3,502119.3,244,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469357125,791503.00
07/24/2016 06:45,2,0.133,ALERT,212.61,300.87,60.018,1469357103,"201051344000890","219011344069620",17.93,20.30,0,299.07,302.98,2.4,0.4,0.000,496612.7,496612.7,243,0,0,0,L,1122011218,0,122.23,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1469357127,791504.00
07/24/2016 06:45,2,0.125,ALERT,212.83,300.27,59.981,1469357103,"201051344000438","219011344069620",16.94,19.80,0,298.77,302.07,2.2,0.2,0.000,498303.4,498303.4,244,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469357129,791505.00
07/24/2016 06:45,2,0.156,ALERT,213.06,299.97,59.986,1469357103,"201051344000417","219011344069620",17.12,20.30,0,297.57,301.17,2.7,0.7,0.000,490075.9,490075.9,243,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1469357130,791506.00
07/24/2016 06:45,2,0.051,ALERT,212.61,300.27,59.975,1469357103,"274151322000083","219011344069620",17.12,21.00,0,298.47,303.28,0.9,0.0,0.000,753820.7,753820.7,243,0,0,0,L,1151911521,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1469357132,791507.00
07/24/2016 06:45,2,0.051,ALERT,213.06,300.27,59.981,1469357103,"274151322000076","219011344069620",18.39,21.00,0,298.17,302.98,1.0,0.0,0.000,803675.0,803675.0,243,0,0,0,L,1151911521,0,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1469357134,791508.00
07/24/2016 06:45,2,0.123,ALERT,213.29,302.98,59.986,1469357103,"201051344000868","219011344069620",17.47,20.00,0,300.87,305.08,2.2,0.2,0.000,486972.3,486972.3,244,0,0,0,L,1122011218,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1469357136,791509.00
07/24/2016 06:45,2,0.045,ALERT,212.38,301.47,59.975,1469357103,"274151322000095","219011344069620",17.91,20.30,0,299.37,303.58,0.8,0.0,0.000,795482.1,795482.1,243,0,0,0,L,1151911521,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1469357138,791510.00
07/24/2016 06:45,2,0.094,ALERT,213.06,302.07,59.986,1469357103,"201051344000988","219011344069620",18.43,20.30,0,297.87,303.88,1.8,0.0,0.000,483544.1,483544.1,246,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469357140,791511.00
07/24/2016 06:45,2,0.105,ALERT,212.61,299.97,59.975,1469357103,"201051344001025","219011344069620",18.05,19.80,0,298.17,302.68,1.9,0.0,0.000,497396.6,497396.6,245,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1469357142,791512.00
07/24/2016 06:45,2,0.117,ALERT,213.29,302.37,59.975,1469357103,"201051344000458","219011344069620",18.11,20.70,0,300.27,305.08,2.1,0.1,0.000,494454.4,494454.4,244,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1469357143,791513.00
07/24/2016 06:45,2,0.107,ALERT,213.96,302.37,59.970,1469357103,"201051344000853","219011344069620",16.58,19.80,0,300.57,304.48,1.8,0.0,0.000,493533.9,493533.9,244,0,0,0,L,1122011218,0,122.23,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1469357145,791514.00
07/24/2016 06:45,2,0.096,ALERT,213.06,300.57,59.965,1469357103,"201051344000685","219011344069620",17.00,20.00,0,298.47,302.37,1.6,0.0,0.000,497594.6,497594.6,243,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1469357147,791515.00
07/24/2016 06:45,2,0.115,ALERT,212.83,299.97,60.012,1469357103,"201051344000917","219011344069620",16.14,21.00,0,297.26,301.47,1.9,0.0,0.000,494504.9,494504.9,244,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1469357149,791516.00
07/24/2016 06:45,2,0.113,ALERT,213.06,300.87,60.007,1469357103,"201051344001145","219011344069620",16.98,19.80,0,298.77,302.68,2.0,0.0,0.000,499686.7,499686.7,243,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1469357151,791517.00
07/24/2016 06:45,2,0.119,ALERT,212.83,299.67,59.981,1469357103,"201051344000651","219011344069620",17.73,19.80,0,297.87,301.47,2.1,0.2,0.000,492440.4,492440.4,244,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1469357152,791518.00
07/24/2016 06:45,2,0.039,ALERT,212.16,300.57,59.970,1469357103,"274151322000088","219011344069620",17.20,21.50,0,298.17,302.68,0.7,0.0,0.000,726975.6,726975.6,244,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1469357154,791519.00
07/24/2016 06:45,2,0.008,ALERT,213.29,299.97,59.965,1469357103,"274151322000068","219011344069620",37.75,21.50,0,297.87,363.09,0.0,0.0,0.000,620762.8,620762.8,246,0,0,0,L,1151911521,0,122.46,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1469357156,791520.00
07/24/2016 06:45,2,0.137,ALERT,212.38,300.27,59.944,1469357103,"201051344001135","219011344069620",18.35,20.00,0,298.47,302.37,2.5,0.5,0.000,488495.2,488495.2,246,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1469357158,791521.00
07/24/2016 06:45,2,0.117,ALERT,212.83,302.68,59.986,1469357103,"201051344000594","219011344069620",18.55,20.00,0,300.27,304.78,2.2,0.2,0.000,498705.7,498705.7,244,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1469357160,791522.00
07/24/2016 06:45,2,0.125,ALERT,212.83,300.27,59.970,1469357103,"201051344001203","219011344069620",17.08,20.00,0,298.17,303.58,2.2,0.2,0.000,496182.0,496182.0,245,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1469357162,791523.00
07/24/2016 06:45,2,0.047,ALERT,212.61,300.87,59.996,1469357103,"274151322000054","219011344069620",17.95,21.80,0,298.77,303.28,0.9,0.0,0.000,742227.0,742227.0,244,0,0,0,L,1151911521,0,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1469357164,791524.00
