ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 06:45,2,0.119,ALERT,213.29,301.77,59.975,1469357103,"201051344000867","219011344069620",17.85,20.30,0,300.27,304.78,2.2,0.2,0.000,486053.3,486053.3,243,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1469357166,791525.00
07/24/2016 06:45,2,0.148,ALERT,212.61,300.27,59.975,1469357103,"201051344001093","219011344069620",16.48,20.70,0,298.77,301.77,2.5,0.5,0.000,493932.4,493932.4,245,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1469357168,791526.00
07/24/2016 06:45,2,0.084,ALERT,213.06,301.77,59.949,1469357103,"201051344000900","219011344069620",17.00,20.00,0,300.27,304.18,1.4,0.0,0.000,502215.6,502215.6,245,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1469357169,791527.00
07/24/2016 06:45,2,0.121,ALERT,213.29,301.47,60.007,1469357103,"201051344000648","219011344069620",18.03,19.50,0,299.97,304.48,2.2,0.2,0.000,492501.8,492501.8,246,0,0,0,L,1122011218,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1469357171,791528.00
07/24/2016 06:45,2,0.121,ALERT,213.29,302.68,59.981,1469357103,"201051344000569","219011344069620",18.07,20.30,0,300.87,305.08,2.2,0.2,0.000,502862.2,502862.2,244,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1469357173,791529.00
07/24/2016 06:45,2,0.137,ALERT,213.29,302.37,59.970,1469357103,"201051344000983","219011344069620",17.69,20.30,0,300.57,304.78,2.5,0.5,0.000,494770.4,494770.4,244,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1469357175,791530.00
07/24/2016 06:45,2,0.109,ALERT,213.06,301.47,59.975,1469357103,"201051344001158","219011344069620",17.67,19.80,0,299.97,303.88,2.0,0.0,0.000,487818.1,487818.1,243,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1469357177,791531.00
07/24/2016 06:45,2,0.111,ALERT,213.51,302.37,59.975,1469357103,"201051344000576","219011344069620",16.68,19.80,0,300.27,304.48,1.9,0.0,0.000,495131.8,495131.8,244,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1469357179,791532.00
07/24/2016 06:45,2,0.062,ALERT,212.83,300.57,59.975,1469357103,"274151322000087","219011344069620",15.88,21.80,0,297.87,302.37,1.0,0.0,0.000,715101.6,715101.6,247,0,0,0,L,1151911521,0,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1469357180,791533.00
07/24/2016 07:00,2,0.119,ALERT,213.74,302.37,59.986,1469358003,"201051344000645","219011344069620",20.93,20.70,0,300.27,315.30,2.5,0.5,0.000,494706.7,494706.7,246,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469358005,791534.00
07/24/2016 07:00,2,0.061,ALERT,212.83,300.87,59.981,1469358003,"274151322000085","219011344069620",21.57,21.50,0,298.47,303.28,1.3,0.0,0.000,742994.8,742994.8,245,0,0,0,L,1151911521,0,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469358007,791535.00
07/24/2016 07:00,2,0.131,ALERT,213.74,302.07,59.944,1469358003,"201051344000633","219011344069620",21.15,19.80,0,298.47,313.20,2.8,0.8,0.000,485997.6,485997.6,245,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1469358009,791536.00
07/24/2016 07:00,2,0.146,ALERT,213.29,302.37,59.986,1469358003,"201051344000469","219011344069620",21.63,19.80,0,299.07,322.21,3.2,1.2,0.000,488050.7,488050.7,247,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469358011,791537.00
07/24/2016 07:00,2,0.137,ALERT,211.70,299.97,59.981,1469358003,"201051344000646","219011344069620",20.95,20.30,0,297.57,302.68,3.0,0.9,0.000,489730.7,489730.7,246,0,0,0,L,1122011218,0,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1469358013,791538.00
07/24/2016 07:00,2,0.084,ALERT,212.38,301.17,59.986,1469358003,"274151322000052","219011344069620",21.05,21.50,0,297.87,303.88,1.8,0.0,0.000,760671.4,760671.4,245,0,0,0,L,1151911521,0,121.33,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1469358015,791539.00
07/24/2016 07:00,2,0.154,ALERT,213.06,301.17,59.959,1469358003,"201051344000585","219011344069620",21.07,20.30,0,297.87,332.73,3.3,1.3,0.000,498190.1,498190.1,247,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1469358016,791540.00
07/24/2016 07:00,2,0.139,ALERT,212.61,301.47,59.959,1469358003,"201051344001230","219011344069620",19.34,20.00,0,298.77,302.98,2.7,0.7,0.000,493141.5,493141.5,247,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358018,791541.00
07/24/2016 07:00,2,0.135,ALERT,213.29,301.77,59.986,1469358003,"201051344000582","219011344069620",20.48,20.00,0,299.37,308.99,2.8,0.8,0.000,486105.0,486105.0,245,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1469358020,791542.00
07/24/2016 07:00,2,0.152,ALERT,212.38,301.17,59.986,1469358003,"201051344000955","219011344069620",20.91,20.30,0,298.47,321.01,3.2,1.2,0.000,499390.4,499390.4,245,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1469358022,791543.00
07/24/2016 07:00,2,0.000,ALERT,212.61,300.57,59.986,1469358003,"274151322000094","219011344069620",38.21,21.00,0,298.17,373.01,0.0,0.0,0.000,620665.8,620665.8,249,0,0,0,L,1151911521,0,121.78,122.91,0100,18,0,0,0,0,0,0,59,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358024,791544.00
07/24/2016 07:00,2,0.166,ALERT,213.29,303.28,59.986,1469358003,"201051344000579","219011344069620",21.45,20.30,0,300.27,321.91,3.6,1.5,0.000,502119.5,502119.5,246,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1469358026,791545.00
07/24/2016 07:00,2,0.150,ALERT,212.61,301.47,60.023,1469358003,"201051344000890","219011344069620",21.65,20.30,0,298.47,331.53,3.3,1.3,0.000,496612.9,496612.9,245,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1469358027,791546.00
07/24/2016 07:00,2,0.141,ALERT,213.06,301.17,59.986,1469358003,"201051344000438","219011344069620",21.43,20.00,0,298.77,303.88,3.1,1.0,0.000,498303.5,498303.5,246,0,0,0,L,1122011218,0,122.46,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1469358029,791547.00
07/24/2016 07:00,2,0.166,ALERT,212.83,300.57,59.986,1469358003,"201051344000417","219011344069620",21.05,20.30,0,298.17,312.29,3.5,1.5,0.000,490076.2,490076.2,245,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1469358031,791548.00
07/24/2016 07:00,2,0.062,ALERT,212.61,301.77,59.991,1469358003,"274151322000083","219011344069620",21.49,21.00,0,299.37,303.58,1.4,0.0,0.000,753820.7,753820.7,245,0,0,0,L,1151911521,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1469358033,791549.00
07/24/2016 07:00,2,0.064,ALERT,213.29,301.47,59.981,1469358003,"274151322000076","219011344069620",22.15,21.00,0,299.07,322.81,1.4,0.0,0.000,803675.0,803675.0,245,0,0,0,L,1151911521,0,122.23,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1469358035,791550.00
07/24/2016 07:00,2,0.141,ALERT,213.29,303.28,59.991,1469358003,"201051344000868","219011344069620",21.19,20.30,0,300.87,336.64,3.0,1.0,0.000,486972.4,486972.4,246,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1469358037,791551.00
07/24/2016 07:00,2,0.055,ALERT,212.61,302.07,60.007,1469358003,"274151322000095","219011344069620",21.95,20.70,0,300.27,303.88,1.2,0.0,0.000,795482.1,795482.1,245,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1469358039,791552.00
07/24/2016 07:00,2,0.104,ALERT,213.29,302.68,59.986,1469358003,"201051344000988","219011344069620",21.91,20.30,0,297.87,339.95,2.4,0.3,0.000,483544.1,483544.1,248,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1469358040,791553.00
07/24/2016 07:00,2,0.127,ALERT,212.61,300.57,59.975,1469358003,"201051344001025","219011344069620",22.05,19.80,0,298.17,327.32,2.9,0.8,0.000,497396.6,497396.6,247,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1469358042,791554.00
07/24/2016 07:00,2,0.131,ALERT,213.29,302.98,60.012,1469358003,"201051344000458","219011344069620",21.77,21.00,0,300.27,327.92,2.9,0.9,0.000,494454.5,494454.5,246,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1469358044,791555.00
07/24/2016 07:00,2,0.125,ALERT,213.74,302.68,59.981,1469358003,"201051344000853","219011344069620",20.67,20.00,0,299.97,317.10,2.6,0.6,0.000,493533.9,493533.9,246,0,0,0,L,1122011218,0,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1469358046,791556.00
07/24/2016 07:00,2,0.109,ALERT,213.06,301.17,60.002,1469358003,"201051344000685","219011344069620",21.27,20.30,0,298.47,302.68,2.4,0.4,0.000,497594.6,497594.6,245,0,0,0,L,1122011218,0,122.68,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1469358048,791557.00
07/24/2016 07:00,2,0.131,ALERT,212.83,300.57,59.981,1469358003,"201051344000917","219011344069620",20.69,21.00,0,296.96,313.20,2.8,0.8,0.000,494505.0,494505.0,246,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1469358049,791558.00
07/24/2016 07:00,2,0.129,ALERT,213.06,301.47,59.975,1469358003,"201051344001145","219011344069620",21.41,20.00,0,299.07,318.91,2.8,0.8,0.000,499686.8,499686.8,245,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1469358051,791559.00
07/24/2016 07:00,2,0.152,ALERT,212.83,300.27,59.975,1469358003,"201051344000651","219011344069620",19.30,19.80,0,298.17,302.37,3.0,0.9,0.000,492440.5,492440.5,246,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1469358053,791560.00
07/24/2016 07:00,2,0.047,ALERT,212.38,301.17,59.933,1469358003,"274151322000088","219011344069620",21.39,21.50,0,299.07,302.98,1.0,0.0,0.000,726975.6,726975.6,246,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1469358055,791561.00
07/24/2016 07:00,2,0.008,ALERT,213.29,313.80,59.975,1469358003,"274151322000068","219011344069620",38.51,21.80,0,298.77,375.11,0.0,0.0,0.000,620762.8,620762.8,248,0,0,0,L,1151911521,0,122.23,123.14,0100,21,0,0,0,0,0,0,60,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358057,791562.00
07/24/2016 07:00,2,0.152,ALERT,212.38,301.17,59.975,1469358003,"201051344001135","219011344069620",22.01,20.30,0,298.47,337.54,3.4,1.4,0.000,488495.3,488495.3,248,0,0,0,L,1122011218,0,121.78,121.78,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1469358059,791563.00
07/24/2016 07:00,2,0.135,ALERT,213.06,303.28,59.975,1469358003,"201051344000594","219011344069620",22.09,20.00,0,299.67,336.64,3.0,1.0,0.000,498705.8,498705.8,246,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1469358060,791564.00
07/24/2016 07:00,2,0.143,ALERT,213.06,301.17,59.975,1469358003,"201051344001203","219011344069620",21.07,20.30,0,298.47,304.48,3.0,1.0,0.000,496182.1,496182.1,247,0,0,0,L,1122011218,0,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1469358062,791565.00
07/24/2016 07:00,2,0.059,ALERT,212.38,301.17,59.975,1469358003,"274151322000054","219011344069620",21.35,21.80,0,299.37,303.88,1.3,0.0,0.000,742227.0,742227.0,246,0,0,0,L,1151911521,0,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1469358064,791566.00
07/24/2016 07:00,2,0.135,ALERT,213.51,302.37,59.975,1469358003,"201051344000867","219011344069620",21.77,20.70,0,299.67,314.70,3.0,1.0,0.000,486053.4,486053.4,245,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1469358066,791567.00
07/24/2016 07:00,2,0.164,ALERT,212.83,301.17,59.981,1469358003,"201051344001093","219011344069620",20.91,21.00,0,298.47,307.48,3.5,1.4,0.000,493932.6,493932.6,247,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1469358068,791568.00
07/24/2016 07:00,2,0.098,ALERT,213.06,302.68,59.938,1469358003,"201051344000900","219011344069620",20.83,20.30,0,299.97,317.10,2.1,0.1,0.000,502215.7,502215.7,247,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1469358069,791569.00
07/24/2016 07:00,2,0.139,ALERT,213.51,302.07,59.970,1469358003,"201051344000648","219011344069620",21.93,19.80,0,299.67,318.61,3.1,1.1,0.000,492501.9,492501.9,248,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1469358071,791570.00
07/24/2016 07:00,2,0.137,ALERT,213.29,303.28,59.970,1469358003,"201051344000569","219011344069620",22.01,20.30,0,300.87,336.34,3.0,1.0,0.000,502862.4,502862.4,246,0,0,0,L,1122011218,0,121.33,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1469358073,791571.00
07/24/2016 07:00,2,0.152,ALERT,213.29,302.98,59.944,1469358003,"201051344000983","219011344069620",21.81,20.70,0,300.57,328.52,3.4,1.3,0.000,494770.6,494770.6,246,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1469358075,791572.00
07/24/2016 07:00,2,0.133,ALERT,213.29,302.37,59.928,1469358003,"201051344001158","219011344069620",20.67,19.80,0,299.67,324.02,2.8,0.8,0.000,487818.2,487818.2,245,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1469358077,791573.00
07/24/2016 07:00,2,0.133,ALERT,213.51,302.98,60.012,1469358003,"201051344000576","219011344069620",21.11,20.00,0,299.97,312.29,2.9,0.8,0.000,495131.9,495131.9,246,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1469358079,791574.00
07/24/2016 07:00,2,0.072,ALERT,212.83,299.97,59.981,1469358003,"274151322000087","219011344069620",20.77,22.00,0,298.77,302.68,1.5,0.0,0.000,715101.6,715101.6,249,0,0,0,L,1151911521,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358080,791575.00
07/24/2016 07:15,2,0.166,ALERT,213.74,354.07,59.991,1469358903,"201051344000645","219011344069620",25.09,21.30,0,299.67,355.28,4.2,2.2,0.000,494706.8,494706.8,248,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1469358905,791576.00
07/24/2016 07:15,2,0.092,ALERT,212.83,341.45,59.986,1469358903,"274151322000085","219011344069620",24.95,22.00,0,298.77,342.35,2.4,0.3,0.000,742994.8,742994.8,247,0,0,0,L,1151911521,0,122.46,122.46,0100,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1469358907,791577.00
07/24/2016 07:15,2,0.189,ALERT,213.96,347.46,60.007,1469358903,"201051344000633","219011344069620",24.61,20.70,0,297.87,348.06,4.7,2.6,0.000,485997.8,485997.8,247,0,0,0,L,1122011218,0,122.46,122.68,0100,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1469358909,791578.00
07/24/2016 07:15,2,0.201,ALERT,213.29,339.65,59.991,1469358903,"201051344000469","219011344069620",24.39,20.30,0,298.77,352.87,5.0,2.9,0.000,488050.9,488050.9,249,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1469358910,791579.00
07/24/2016 07:15,2,0.193,ALERT,212.16,344.76,59.991,1469358903,"201051344000646","219011344069620",24.97,20.70,0,297.87,345.66,4.9,2.8,0.000,489730.9,489730.9,248,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469358912,791580.00
07/24/2016 07:15,2,0.121,ALERT,212.61,339.34,59.970,1469358903,"274151322000052","219011344069620",24.49,22.00,0,298.47,351.97,3.0,1.0,0.000,760671.4,760671.4,247,0,0,0,L,1151911521,0,121.55,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1469358914,791581.00
07/24/2016 07:15,2,0.201,ALERT,212.61,352.57,59.970,1469358903,"201051344000585","219011344069620",25.74,21.30,0,298.77,355.58,5.3,3.2,0.000,498190.3,498190.3,249,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469358916,791582.00
07/24/2016 07:15,2,0.189,ALERT,212.61,346.86,59.954,1469358903,"201051344001230","219011344069620",23.89,20.70,0,299.37,352.27,4.6,2.5,0.004,493141.6,493141.6,249,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1469358918,791583.00
07/24/2016 07:15,2,0.186,ALERT,213.06,337.84,59.981,1469358903,"201051344000582","219011344069620",24.61,20.70,0,299.97,354.07,4.7,2.6,0.000,486105.2,486105.2,247,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469358919,791584.00
07/24/2016 07:15,2,0.209,ALERT,212.16,336.94,59.981,1469358903,"201051344000955","219011344069620",24.79,21.00,0,299.07,353.77,5.3,3.2,0.004,499390.6,499390.6,247,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469358921,791585.00
07/24/2016 07:15,2,0.051,ALERT,212.61,335.74,59.965,1469358903,"274151322000094","219011344069620",27.08,21.50,0,298.17,380.22,1.4,0.0,0.000,620665.8,620665.8,251,0,0,0,L,1151911521,0,121.78,122.91,0002,19,0,0,0,0,0,0,63,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358923,791586.00
07/24/2016 07:15,2,0.227,ALERT,213.29,339.04,59.975,1469358903,"201051344000579","219011344069620",25.29,21.00,0,300.27,354.37,5.8,3.7,0.004,502119.8,502119.8,248,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1469358925,791587.00
07/24/2016 07:15,2,0.205,ALERT,212.38,336.94,59.986,1469358903,"201051344000890","219011344069620",24.35,21.30,0,299.67,354.97,5.1,3.0,0.004,496613.2,496613.2,247,0,0,0,L,1122011218,0,122.23,121.10,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1469358927,791588.00
07/24/2016 07:15,2,0.197,ALERT,212.83,337.84,59.975,1469358903,"201051344000438","219011344069620",24.95,21.00,0,299.37,356.78,5.0,2.9,0.004,498303.7,498303.7,248,0,0,0,L,1122011218,0,122.46,121.78,0100,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1469358928,791589.00
07/24/2016 07:15,2,0.223,ALERT,212.61,337.54,59.981,1469358903,"201051344000417","219011344069620",25.07,21.00,0,298.47,360.38,5.7,3.6,0.004,490076.5,490076.5,247,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1469358930,791590.00
07/24/2016 07:15,2,0.109,ALERT,213.06,339.65,59.970,1469358903,"274151322000076","219011344069620",25.23,21.80,0,298.47,350.47,2.8,0.8,0.009,803675.0,803675.0,247,0,0,0,L,1151911521,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1469358933,791591.00
07/24/2016 07:15,2,0.197,ALERT,213.29,339.65,59.975,1469358903,"201051344000868","219011344069620",24.73,21.00,0,300.27,354.37,5.0,2.9,0.009,486972.6,486972.6,248,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1469358935,791592.00
07/24/2016 07:15,2,0.098,ALERT,212.61,339.95,59.975,1469358903,"274151322000095","219011344069620",25.29,21.50,0,299.67,350.77,2.5,0.5,0.000,795482.1,795482.1,247,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1469358937,791593.00
07/24/2016 07:15,2,0.158,ALERT,213.06,340.55,59.975,1469358903,"201051344000988","219011344069620",25.39,21.30,0,297.26,361.59,4.1,2.0,0.000,483544.2,483544.2,250,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1469358939,791594.00
07/24/2016 07:15,2,0.186,ALERT,212.38,336.34,59.975,1469358903,"201051344001025","219011344069620",25.39,20.70,0,298.47,355.58,4.8,2.7,0.000,497396.8,497396.8,249,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1469358941,791595.00
07/24/2016 07:15,2,0.193,ALERT,213.06,339.34,59.975,1469358903,"201051344000458","219011344069620",25.11,21.80,0,299.97,357.38,5.0,2.9,0.004,494454.7,494454.7,248,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1469358943,791596.00
07/24/2016 07:15,2,0.182,ALERT,213.74,341.15,59.975,1469358903,"201051344000853","219011344069620",25.96,21.00,0,299.67,358.88,4.8,2.7,0.000,493534.0,493534.0,248,0,0,0,L,1122011218,0,122.46,122.46,0100,20,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1469358945,791597.00
07/24/2016 07:15,2,0.178,ALERT,212.83,338.44,60.002,1469358903,"201051344000685","219011344069620",24.95,21.00,0,299.07,354.67,4.5,2.4,0.004,497594.7,497594.7,247,0,0,0,L,1122011218,0,122.91,121.55,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1469358947,791598.00
07/24/2016 07:15,2,0.197,ALERT,212.61,338.14,59.981,1469358903,"201051344000917","219011344069620",24.47,21.80,0,297.57,359.18,4.9,2.8,0.004,494505.1,494505.1,248,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1469358948,791599.00
07/24/2016 07:15,2,0.188,ALERT,212.83,338.74,60.002,1469358903,"201051344001145","219011344069620",25.15,20.70,0,299.67,359.78,4.8,2.7,0.004,499686.9,499686.9,247,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1469358950,791600.00
07/24/2016 07:15,2,0.197,ALERT,212.61,337.84,59.986,1469358903,"201051344000651","219011344069620",25.17,20.70,0,298.77,356.78,5.1,3.0,0.004,492440.7,492440.7,248,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1469358952,791601.00
07/24/2016 07:15,2,0.096,ALERT,212.16,339.34,59.975,1469358903,"274151322000088","219011344069620",23.38,22.30,0,298.47,354.37,2.3,0.3,0.004,726975.6,726975.6,248,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1469358954,791602.00
07/24/2016 07:15,2,0.076,ALERT,213.29,338.74,59.981,1469358903,"274151322000068","219011344069620",28.65,22.00,0,298.17,377.82,2.2,0.2,0.000,620762.8,620762.8,250,0,0,0,L,1151911521,0,122.23,122.68,0002,21,0,0,0,0,0,0,67,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1469358956,791603.00
07/24/2016 07:15,2,0.207,ALERT,211.93,336.34,59.986,1469358903,"201051344001135","219011344069620",25.50,21.00,0,299.37,354.67,5.4,3.3,0.009,488495.6,488495.6,250,0,0,0,L,1122011218,0,121.78,121.33,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1469358957,791604.00
07/24/2016 07:15,2,0.201,ALERT,213.06,339.34,59.996,1469358903,"201051344000594","219011344069620",25.35,21.00,0,299.67,354.37,5.2,3.1,0.013,498706.0,498706.0,248,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1469358959,791605.00
07/24/2016 07:15,2,0.203,ALERT,212.83,337.54,59.965,1469358903,"201051344001203","219011344069620",25.39,21.00,0,299.07,358.58,5.2,3.1,0.004,496182.3,496182.3,249,0,0,0,L,1122011218,0,122.68,121.55,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1469358961,791606.00
07/24/2016 07:15,2,0.107,ALERT,212.61,339.65,60.007,1469358903,"274151322000054","219011344069620",24.59,22.50,0,298.77,351.37,2.7,0.7,0.000,742227.0,742227.0,248,0,0,0,L,1151911521,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1469358963,791607.00
07/24/2016 07:15,2,0.199,ALERT,213.29,339.04,60.007,1469358903,"201051344000867","219011344069620",25.17,21.50,0,299.67,359.78,5.1,3.0,0.000,486053.6,486053.6,247,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1469358964,791608.00
07/24/2016 07:15,2,0.221,ALERT,212.61,337.54,59.991,1469358903,"201051344001093","219011344069620",25.09,21.50,0,299.07,357.08,5.6,3.5,0.004,493932.9,493932.9,249,0,0,0,L,1122011218,0,122.01,121.55,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1469358966,791609.00
07/24/2016 07:15,2,0.156,ALERT,213.06,339.95,59.944,1469358903,"201051344000900","219011344069620",25.21,21.00,0,299.37,356.78,4.0,2.0,0.004,502215.7,502215.7,249,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1469358968,791610.00
07/24/2016 07:15,2,0.201,ALERT,213.51,339.34,59.986,1469358903,"201051344000648","219011344069620",25.98,20.70,0,299.37,357.38,5.3,3.2,0.004,492502.2,492502.2,250,0,0,0,L,1122011218,0,121.55,122.46,0100,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1469358970,791611.00
07/24/2016 07:15,2,0.193,ALERT,213.29,339.65,59.986,1469358903,"201051344000569","219011344069620",26.44,21.30,0,300.27,357.38,5.2,3.1,0.000,502862.6,502862.6,248,0,0,0,L,1122011218,0,121.55,122.46,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1469358972,791612.00
07/24/2016 07:15,2,0.211,ALERT,213.06,338.74,59.981,1469358903,"201051344000983","219011344069620",25.82,21.30,0,299.97,357.38,5.5,3.4,0.009,494770.9,494770.9,248,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469358974,791613.00
07/24/2016 07:15,2,0.186,ALERT,213.29,339.65,59.991,1469358903,"201051344001158","219011344069620",25.58,20.70,0,299.07,356.48,4.8,2.8,0.004,487818.3,487818.3,247,0,0,0,L,1122011218,0,121.78,122.01,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1469358975,791614.00
07/24/2016 07:15,2,0.205,ALERT,213.74,340.55,59.991,1469358903,"201051344000576","219011344069620",24.87,20.70,0,299.67,357.38,5.2,3.1,0.009,495132.1,495132.1,248,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1469358977,791615.00
07/24/2016 07:15,2,0.027,ALERT,212.38,300.87,59.981,1469358903,"274151322000087","219011344069620",29.04,22.30,0,297.87,340.55,0.0,0.0,0.000,715101.6,715101.6,251,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,17,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1469358979,791616.00
07/24/2016 07:15,2,0.115,ALERT,212.61,339.34,59.970,1469358903,"274151322000083","219011344069620",24.81,22.00,0,299.07,348.96,2.9,0.9,0.009,753820.7,753820.7,247,0,0,0,L,1151911521,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1469358981,791617.00
07/24/2016 07:30,2,0.223,ACTIVE,213.74,340.55,59.975,1469359804,"201051344000645","219011344069620",26.60,22.30,0,300.57,354.97,6.0,3.9,0.018,494707.5,494707.5,250,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359805,791618.00
07/24/2016 07:30,2,0.158,ACTIVE,212.38,338.44,59.975,1469359804,"274151322000085","219011344069620",25.29,23.50,0,299.67,342.35,4.0,2.0,0.013,742995.0,742995.0,249,0,0,0,L,1151911521,0,122.23,122.23,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359806,791619.00
07/24/2016 07:30,2,0.238,ACTIVE,213.74,342.05,59.986,1469359804,"201051344000633","219011344069620",27.17,21.80,0,298.77,347.16,6.6,4.4,0.022,485998.6,485998.6,249,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359807,791620.00
07/24/2016 07:30,2,0.248,ACTIVE,213.29,340.25,59.986,1469359804,"201051344000469","219011344069620",26.52,21.50,0,299.97,343.25,6.7,4.5,0.022,488051.8,488051.8,251,0,0,0,L,1122011218,0,121.33,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359808,791621.00
07/24/2016 07:30,2,0.242,ACTIVE,211.93,337.54,59.981,1469359804,"201051344000646","219011344069620",26.80,21.80,0,298.17,345.66,6.6,4.4,0.018,489731.7,489731.7,250,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359809,791622.00
07/24/2016 07:30,2,0.186,ALERT,212.16,338.14,59.975,1469359804,"274151322000052","219011344069620",25.68,23.50,0,299.67,342.05,4.8,2.7,0.022,760671.8,760671.8,249,0,0,0,L,1151911521,0,121.10,122.46,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359810,791623.00
07/24/2016 07:30,2,0.254,ACTIVE,212.38,338.14,59.970,1469359804,"201051344000585","219011344069620",27.35,22.30,0,298.47,352.57,7.1,4.9,0.018,498191.3,498191.3,251,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359811,791624.00
07/24/2016 07:30,2,0.244,ACTIVE,212.16,337.24,59.981,1469359804,"201051344001230","219011344069620",25.92,21.80,0,298.77,344.76,6.4,4.3,0.013,493142.4,493142.4,251,0,0,0,L,1122011218,0,122.01,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359812,791625.00
07/24/2016 07:30,2,0.227,ACTIVE,212.61,337.84,59.975,1469359804,"201051344000582","219011344069620",27.06,21.80,0,299.67,340.85,6.2,4.1,0.018,486106.0,486106.0,249,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359813,791626.00
07/24/2016 07:30,2,0.252,ACTIVE,211.70,336.94,59.981,1469359804,"201051344000955","219011344069620",27.04,22.00,0,298.77,339.34,6.9,4.8,0.018,499391.5,499391.5,249,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359814,791627.00
07/24/2016 07:30,2,0.094,ALERT,212.38,338.44,59.949,1469359804,"274151322000094","219011344069620",30.02,22.80,0,299.37,379.92,2.9,0.9,0.009,620665.9,620665.9,253,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359816,791628.00
07/24/2016 07:30,2,0.262,ACTIVE,213.06,339.34,59.975,1469359804,"201051344000579","219011344069620",27.21,22.30,0,301.17,342.65,7.2,5.1,0.013,502120.8,502120.8,250,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359817,791629.00
07/24/2016 07:30,2,0.248,ACTIVE,212.16,336.94,59.981,1469359804,"201051344000890","219011344069620",26.96,22.00,0,299.07,340.55,6.8,4.6,0.022,496614.1,496614.1,249,0,0,0,L,1122011218,0,122.23,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359818,791630.00
07/24/2016 07:30,2,0.230,ACTIVE,212.38,338.14,59.986,1469359804,"201051344000438","219011344069620",27.81,21.80,0,298.77,341.75,6.5,4.4,0.018,498304.5,498304.5,250,0,0,0,L,1122011218,0,122.23,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359819,791631.00
07/24/2016 07:30,2,0.264,ACTIVE,212.38,337.54,59.981,1469359804,"201051344000417","219011344069620",26.78,22.00,0,298.17,340.85,7.2,5.0,0.013,490077.5,490077.5,249,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359819,791632.00
07/24/2016 07:30,2,0.162,ALERT,212.16,339.04,59.965,1469359804,"274151322000083","219011344069620",24.99,23.30,0,300.27,342.65,4.2,2.1,0.018,753821.0,753821.0,249,0,0,0,L,1151911521,0,121.55,122.46,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359821,791633.00
07/24/2016 07:30,2,0.164,ACTIVE,212.83,339.95,59.981,1469359804,"274151322000076","219011344069620",26.24,23.30,0,315.30,365.80,4.3,2.3,0.013,803675.2,803675.2,249,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359822,791634.00
07/24/2016 07:30,2,0.240,ACTIVE,213.06,339.65,59.981,1469359804,"201051344000868","219011344069620",26.62,22.00,0,301.17,342.65,6.5,4.3,0.018,486973.4,486973.4,250,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359823,791635.00
07/24/2016 07:30,2,0.156,ACTIVE,212.38,339.04,59.970,1469359804,"274151322000095","219011344069620",25.23,22.80,0,300.57,341.15,4.0,1.9,0.004,795482.3,795482.3,249,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359824,791636.00
07/24/2016 07:30,2,0.199,ACTIVE,213.06,341.15,59.975,1469359804,"201051344000988","219011344069620",26.78,22.30,0,298.17,344.15,5.5,3.3,0.022,483544.8,483544.8,252,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359825,791637.00
07/24/2016 07:30,2,0.219,ACTIVE,211.93,336.94,59.970,1469359804,"201051344001025","219011344069620",27.41,21.80,0,298.47,340.55,6.1,4.0,0.013,497397.5,497397.5,251,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359826,791638.00
07/24/2016 07:30,2,0.221,ACTIVE,213.06,339.04,59.975,1469359804,"201051344000458","219011344069620",27.61,22.80,0,300.87,342.95,6.2,4.1,0.013,494455.5,494455.5,250,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359827,791639.00
07/24/2016 07:30,2,0.229,ACTIVE,213.74,340.55,59.970,1469359804,"201051344000853","219011344069620",26.60,22.00,0,300.27,344.76,6.2,4.0,0.013,493534.8,493534.8,250,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359828,791640.00
07/24/2016 07:30,2,0.205,ACTIVE,212.38,338.44,60.018,1469359804,"201051344000685","219011344069620",27.08,22.00,0,299.07,341.45,5.7,3.5,0.013,497595.4,497595.4,249,0,0,0,L,1122011218,0,122.68,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359828,791641.00
07/24/2016 07:30,2,0.229,ACTIVE,212.38,338.14,59.975,1469359804,"201051344000917","219011344069620",26.54,22.80,0,297.57,341.15,6.2,4.0,0.013,494505.9,494505.9,250,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359829,791642.00
07/24/2016 07:30,2,0.225,ACTIVE,212.61,337.54,59.981,1469359804,"201051344001145","219011344069620",26.60,21.80,0,299.07,341.45,6.1,3.9,0.018,499687.7,499687.7,249,0,0,0,L,1122011218,0,122.01,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359830,791643.00
07/24/2016 07:30,2,0.229,ACTIVE,212.38,338.14,59.981,1469359804,"201051344000651","219011344069620",26.00,21.50,0,298.47,341.15,6.1,3.9,0.018,492441.4,492441.4,250,0,0,0,L,1122011218,0,122.46,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359831,791644.00
07/24/2016 07:30,2,0.139,ALERT,211.93,338.74,59.970,1469359804,"274151322000088","219011344069620",23.10,23.50,0,299.97,341.15,3.2,1.2,0.004,726975.7,726975.7,250,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359833,791645.00
07/24/2016 07:30,2,0.109,ACTIVE,212.83,339.65,60.007,1469359804,"274151322000068","219011344069620",30.08,23.80,0,299.37,377.52,3.3,1.3,0.013,620762.9,620762.9,252,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359834,791646.00
07/24/2016 07:30,2,0.246,ACTIVE,211.93,336.04,59.975,1469359804,"201051344001135","219011344069620",26.54,22.00,0,298.77,339.65,6.7,4.5,0.018,488496.5,488496.5,252,0,0,0,L,1122011218,0,121.78,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359835,791647.00
07/24/2016 07:30,2,0.232,ACTIVE,212.83,339.95,59.986,1469359804,"201051344000594","219011344069620",26.68,22.00,0,300.27,342.35,6.3,4.1,0.018,498706.8,498706.8,250,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359836,791648.00
07/24/2016 07:30,2,0.236,ACTIVE,212.38,337.24,59.981,1469359804,"201051344001203","219011344069620",26.18,22.00,0,298.77,341.75,6.3,4.2,0.013,496183.1,496183.1,251,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359837,791649.00
07/24/2016 07:30,2,0.150,ACTIVE,212.38,338.74,59.970,1469359804,"274151322000054","219011344069620",24.17,23.80,0,319.51,363.39,3.7,1.6,0.009,742227.2,742227.2,250,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359838,791650.00
07/24/2016 07:30,2,0.232,ACTIVE,213.51,339.34,60.012,1469359804,"201051344000867","219011344069620",26.40,22.30,0,299.97,342.65,6.2,4.1,0.013,486054.4,486054.4,249,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359839,791651.00
07/24/2016 07:30,2,0.236,ACTIVE,212.16,337.84,60.012,1469359804,"201051344001093","219011344069620",27.39,22.50,0,298.77,342.05,6.6,4.4,0.004,493933.8,493933.8,251,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359840,791652.00
07/24/2016 07:30,2,0.191,ACTIVE,213.06,339.04,59.975,1469359804,"201051344000900","219011344069620",26.24,21.80,0,300.57,342.95,5.1,3.0,0.018,502216.2,502216.2,251,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359840,791653.00
07/24/2016 07:30,2,0.232,ACTIVE,213.51,339.95,59.986,1469359804,"201051344000648","219011344069620",26.70,21.50,0,300.27,343.25,6.3,4.1,0.013,492503.0,492503.0,252,0,0,0,L,1122011218,0,121.55,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359841,791654.00
07/24/2016 07:30,2,0.223,ACTIVE,213.06,339.34,59.981,1469359804,"201051344000569","219011344069620",26.98,22.00,0,301.17,342.65,6.1,4.0,0.013,502863.4,502863.4,250,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359842,791655.00
07/24/2016 07:30,2,0.240,ACTIVE,213.29,338.74,59.970,1469359804,"201051344000983","219011344069620",27.00,22.00,0,300.87,342.65,6.6,4.4,0.018,494771.8,494771.8,250,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359843,791656.00
07/24/2016 07:30,2,0.217,ACTIVE,213.29,339.65,59.949,1469359804,"201051344001158","219011344069620",26.18,21.80,0,300.27,342.95,5.8,3.7,0.013,487819.0,487819.0,249,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359844,791657.00
07/24/2016 07:30,2,0.225,ACTIVE,213.74,340.55,59.975,1469359804,"201051344000576","219011344069620",26.82,21.80,0,300.87,343.55,6.1,4.0,0.013,495132.9,495132.9,250,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359845,791658.00
07/24/2016 07:30,2,0.154,ALERT,212.38,338.74,59.954,1469359804,"274151322000087","219011344069620",23.38,23.80,0,298.47,355.88,3.7,1.6,0.004,715101.8,715101.8,253,0,0,0,L,1151911521,0,122.01,122.46,0002,22,0,0,0,0,0,0,137,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469359847,791659.00
07/24/2016 07:45,2,0.398,ACTIVE,213.51,341.75,59.975,1469360703,"201051344000645","219011344069620",26.80,22.80,0,334.84,346.26,10.8,8.5,0.062,494708.4,494708.4,251,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360704,791660.00
07/24/2016 07:45,2,0.316,ACTIVE,212.38,339.95,59.965,1469360703,"274151322000085","219011344069620",25.64,24.30,0,335.74,343.55,8.3,6.1,0.040,742995.5,742995.5,250,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360705,791661.00
07/24/2016 07:45,2,0.404,ACTIVE,213.51,342.35,59.991,1469360703,"201051344000633","219011344069620",27.41,22.30,0,333.33,347.76,11.2,8.9,0.066,485999.7,485999.7,250,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360706,791662.00
07/24/2016 07:45,2,0.418,ACTIVE,213.29,341.75,59.991,1469360703,"201051344000469","219011344069620",26.56,22.00,0,333.33,346.26,11.2,8.9,0.066,488052.9,488052.9,252,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360707,791663.00
07/24/2016 07:45,2,0.406,ACTIVE,211.93,338.74,59.954,1469360703,"201051344000646","219011344069620",27.15,22.80,0,331.23,343.55,11.2,8.9,0.062,489732.8,489732.8,251,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360708,791664.00
07/24/2016 07:45,2,0.344,ACTIVE,211.93,339.04,59.954,1469360703,"274151322000052","219011344069620",26.96,24.50,0,335.14,343.85,9.4,7.2,0.053,760672.4,760672.4,251,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360709,791665.00
07/24/2016 07:45,2,0.416,ACTIVE,212.61,339.04,59.959,1469360703,"201051344000585","219011344069620",27.75,22.80,0,332.43,343.85,11.7,9.4,0.062,498192.4,498192.4,252,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360710,791666.00
07/24/2016 07:45,2,0.381,ACTIVE,212.16,338.14,59.970,1469360703,"201051344001230","219011344069620",27.77,22.50,0,330.33,342.05,10.8,8.5,0.062,493143.4,493143.4,252,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360711,791667.00
07/24/2016 07:45,2,0.391,ACTIVE,212.83,339.34,59.965,1469360703,"201051344000582","219011344069620",27.14,22.50,0,331.53,343.85,10.8,8.5,0.062,486106.9,486106.9,250,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360711,791668.00
