ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 07:45,2,0.422,ACTIVE,211.93,338.14,59.965,1469360703,"201051344000955","219011344069620",26.66,22.80,0,330.93,342.35,11.4,9.1,0.062,499392.7,499392.7,250,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360712,791669.00
07/24/2016 07:45,2,0.197,ALERT,212.38,386.83,59.970,1469360703,"274151322000094","219011344069620",36.28,24.00,0,298.77,406.37,7.3,5.1,0.035,620666.1,620666.1,255,0,0,0,L,1151911521,0,121.55,122.68,0002,21,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360714,791670.00
07/24/2016 07:45,2,0.436,ACTIVE,213.06,340.85,59.965,1469360703,"201051344000579","219011344069620",26.94,22.80,0,334.24,346.26,11.9,9.6,0.062,502122.1,502122.1,251,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360715,791671.00
07/24/2016 07:45,2,0.402,ACTIVE,212.16,337.84,59.970,1469360703,"201051344000890","219011344069620",27.79,22.80,0,331.23,343.25,11.3,9.0,0.057,496615.2,496615.2,250,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360716,791672.00
07/24/2016 07:45,2,0.377,ACTIVE,212.38,338.44,59.959,1469360703,"201051344000438","219011344069620",28.51,22.50,0,332.43,343.85,10.9,8.6,0.053,498305.6,498305.6,251,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360717,791673.00
07/24/2016 07:45,2,0.422,ACTIVE,212.61,338.44,59.965,1469360703,"201051344000417","219011344069620",27.04,22.80,0,332.13,343.85,11.6,9.2,0.062,490078.7,490078.7,250,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360718,791674.00
07/24/2016 07:45,2,0.316,ACTIVE,212.16,339.95,59.959,1469360703,"274151322000083","219011344069620",26.58,24.00,0,335.44,343.55,8.6,6.3,0.049,753821.5,753821.5,251,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360719,791675.00
07/24/2016 07:45,2,0.326,ACTIVE,212.61,340.85,59.959,1469360703,"274151322000076","219011344069620",27.37,24.00,0,336.94,344.76,9.0,6.8,0.049,803675.8,803675.8,250,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360720,791676.00
07/24/2016 07:45,2,0.404,ACTIVE,213.06,340.55,59.959,1469360703,"201051344000868","219011344069620",27.02,22.50,0,333.93,346.26,11.1,8.8,0.057,486974.5,486974.5,251,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360721,791677.00
07/24/2016 07:45,2,0.316,ACTIVE,212.16,339.34,59.991,1469360703,"274151322000095","219011344069620",26.76,23.80,0,335.74,343.25,8.6,6.3,0.044,795482.8,795482.8,250,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360722,791678.00
07/24/2016 07:45,2,0.375,ACTIVE,213.06,342.05,59.970,1469360703,"201051344000988","219011344069620",26.68,22.80,0,333.63,347.46,10.1,7.9,0.062,483545.6,483545.6,253,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360723,791679.00
07/24/2016 07:45,2,0.381,ACTIVE,212.16,337.84,59.959,1469360703,"201051344001025","219011344069620",27.59,22.30,0,331.53,343.85,10.7,8.4,0.057,497398.5,497398.5,252,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360724,791680.00
07/24/2016 07:45,2,0.391,ACTIVE,213.06,339.95,59.944,1469360703,"201051344000458","219011344069620",27.19,23.30,0,333.93,347.16,10.8,8.5,0.057,494456.5,494456.5,251,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360725,791681.00
07/24/2016 07:45,2,0.377,ACTIVE,213.74,342.35,59.965,1469360703,"201051344000853","219011344069620",27.57,22.50,0,335.44,347.16,10.6,8.3,0.057,493535.8,493535.8,251,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360726,791682.00
07/24/2016 07:45,2,0.352,ACTIVE,212.83,340.25,59.959,1469360703,"201051344000685","219011344069620",27.85,22.80,0,325.22,349.26,9.9,7.7,0.057,497596.3,497596.3,250,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360727,791683.00
07/24/2016 07:45,2,0.381,ACTIVE,212.38,339.34,59.954,1469360703,"201051344000917","219011344069620",26.88,23.50,0,329.13,345.36,10.4,8.1,0.057,494506.9,494506.9,251,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360728,791684.00
07/24/2016 07:45,2,0.377,ACTIVE,212.61,339.34,59.954,1469360703,"201051344001145","219011344069620",27.31,22.50,0,332.73,344.15,10.5,8.2,0.057,499688.7,499688.7,250,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360729,791685.00
07/24/2016 07:45,2,0.375,ACTIVE,212.61,339.34,59.965,1469360703,"201051344000651","219011344069620",27.31,22.30,0,331.83,344.15,10.4,8.1,0.057,492442.5,492442.5,251,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360729,791686.00
07/24/2016 07:45,2,0.283,ACTIVE,211.93,338.14,59.907,1469360703,"274151322000088","219011344069620",24.91,24.50,0,334.84,342.95,7.2,5.0,0.040,726976.0,726976.0,252,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360730,791687.00
07/24/2016 07:45,2,0.207,ALERT,212.83,387.74,59.944,1469360703,"274151322000068","219011344069620",36.42,24.80,0,298.17,401.26,7.7,5.5,0.035,620763.2,620763.2,253,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360732,791688.00
07/24/2016 07:45,2,0.395,ACTIVE,211.93,337.84,59.922,1469360703,"201051344001135","219011344069620",27.59,22.50,0,330.93,343.25,11.1,8.7,0.053,488497.6,488497.6,253,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360733,791689.00
07/24/2016 07:45,2,0.393,ACTIVE,212.83,340.85,59.970,1469360703,"201051344000594","219011344069620",26.80,22.50,0,333.63,345.66,10.7,8.4,0.057,498707.9,498707.9,251,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360734,791690.00
07/24/2016 07:45,2,0.381,ACTIVE,212.61,337.84,59.965,1469360703,"201051344001203","219011344069620",27.55,22.80,0,332.73,344.76,10.7,8.4,0.053,496184.2,496184.2,252,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360735,791691.00
07/24/2016 07:45,2,0.297,ACTIVE,212.16,339.04,59.949,1469360703,"274151322000054","219011344069620",25.49,24.80,0,335.14,343.85,7.7,5.5,0.044,742227.6,742227.6,251,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360736,791692.00
07/24/2016 07:45,2,0.395,ACTIVE,213.29,341.15,59.912,1469360703,"201051344000867","219011344069620",26.74,23.00,0,332.13,347.76,10.7,8.4,0.053,486055.5,486055.5,250,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360737,791693.00
07/24/2016 07:45,2,0.387,ACTIVE,212.16,338.44,59.959,1469360703,"201051344001093","219011344069620",27.08,23.00,0,320.11,351.97,10.6,8.3,0.053,493934.9,493934.9,252,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360738,791694.00
07/24/2016 07:45,2,0.334,ACTIVE,212.83,341.15,59.954,1469360703,"201051344000900","219011344069620",27.85,22.50,0,332.13,346.56,9.4,7.2,0.053,502217.0,502217.0,252,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360738,791695.00
07/24/2016 07:45,2,0.367,ACTIVE,213.29,340.55,59.959,1469360703,"201051344000648","219011344069620",28.09,22.00,0,335.44,346.86,10.4,8.1,0.053,492504.1,492504.1,253,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360739,791696.00
07/24/2016 07:45,2,0.383,ACTIVE,213.06,340.85,59.970,1469360703,"201051344000569","219011344069620",27.25,22.80,0,334.54,345.66,10.6,8.3,0.057,502864.4,502864.4,251,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360740,791697.00
07/24/2016 07:45,2,0.387,ACTIVE,213.06,339.95,59.996,1469360703,"201051344000983","219011344069620",27.77,22.80,0,333.03,346.26,11.0,8.7,0.062,494772.9,494772.9,251,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360741,791698.00
07/24/2016 07:45,2,0.363,ACTIVE,212.83,340.25,59.954,1469360703,"201051344001158","219011344069620",27.45,22.30,0,333.33,345.96,10.2,7.9,0.057,487820.0,487820.0,250,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360742,791699.00
07/24/2016 07:45,2,0.375,ACTIVE,213.51,341.75,59.965,1469360703,"201051344000576","219011344069620",26.94,22.30,0,320.11,356.78,10.3,8.0,0.053,495133.9,495133.9,251,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360743,791700.00
07/24/2016 07:45,2,0.299,ALERT,212.38,339.34,59.959,1469360703,"274151322000087","219011344069620",24.71,24.80,0,298.17,358.58,7.5,5.3,0.031,715102.2,715102.2,255,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,112,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469360745,791701.00
07/24/2016 08:00,2,0.721,ACTIVE,213.06,343.55,59.996,1469361604,"201051344000645","219011344069620",28.03,23.50,0,335.14,351.97,20.5,17.8,0.146,494711.4,494711.4,252,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361605,791702.00
07/24/2016 08:00,2,0.641,ACTIVE,211.70,342.05,59.986,1469361604,"274151322000085","219011344069620",26.98,25.00,0,335.14,346.86,17.6,15.0,0.115,742997.8,742997.8,251,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361606,791703.00
07/24/2016 08:00,2,0.721,ACTIVE,213.29,345.06,60.002,1469361604,"201051344000633","219011344069620",28.65,23.00,0,333.93,353.17,20.9,18.3,0.155,486002.8,486002.8,251,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361607,791704.00
07/24/2016 08:00,2,0.738,ACTIVE,212.83,343.85,60.002,1469361604,"201051344000469","219011344069620",28.09,22.80,0,333.33,351.97,21.1,18.4,0.159,488056.0,488056.0,253,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361608,791705.00
07/24/2016 08:00,2,0.730,ACTIVE,211.48,341.45,60.002,1469361604,"201051344000646","219011344069620",28.21,23.30,0,330.93,350.17,20.9,18.3,0.155,489735.9,489735.9,252,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361609,791706.00
07/24/2016 08:00,2,0.676,ACTIVE,211.48,343.55,60.028,1469361604,"274151322000052","219011344069620",27.75,25.30,0,334.24,347.76,19.0,16.4,0.119,760675.1,760675.1,252,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361610,791707.00
07/24/2016 08:00,2,0.746,ACTIVE,212.16,342.05,60.002,1469361604,"201051344000585","219011344069620",28.67,23.50,0,332.13,350.47,21.7,19.0,0.150,498195.7,498195.7,253,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361611,791708.00
07/24/2016 08:00,2,0.713,ACTIVE,211.70,340.55,59.991,1469361604,"201051344001230","219011344069620",28.27,22.80,0,330.93,348.36,20.5,17.8,0.150,493146.5,493146.5,253,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361612,791709.00
07/24/2016 08:00,2,0.719,ACTIVE,212.38,342.05,60.007,1469361604,"201051344000582","219011344069620",27.79,23.30,0,331.83,350.47,20.3,17.7,0.150,486110.0,486110.0,251,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361613,791710.00
07/24/2016 08:00,2,0.738,ACTIVE,211.70,340.85,60.002,1469361604,"201051344000955","219011344069620",28.57,23.50,0,331.23,348.96,21.4,18.8,0.159,499395.9,499395.9,251,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361614,791711.00
07/24/2016 08:00,2,0.416,ACTIVE,211.70,408.78,59.991,1469361604,"274151322000094","219011344069620",38.47,25.50,0,335.74,417.49,16.4,13.9,0.102,620668.2,620668.2,257,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361615,791712.00
07/24/2016 08:00,2,0.766,ACTIVE,212.83,343.25,60.002,1469361604,"201051344000579","219011344069620",28.45,23.30,0,334.54,351.97,22.1,19.4,0.150,502125.5,502125.5,252,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361615,791713.00
07/24/2016 08:00,2,0.748,ACTIVE,211.93,340.85,59.970,1469361604,"201051344000890","219011344069620",28.49,23.30,0,331.53,349.86,21.6,19.0,0.150,496618.4,496618.4,251,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361616,791714.00
07/24/2016 08:00,2,0.719,ACTIVE,212.16,341.75,60.012,1469361604,"201051344000438","219011344069620",28.92,23.30,0,332.43,350.17,21.1,18.4,0.155,498308.7,498308.7,252,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361617,791715.00
07/24/2016 08:00,2,0.740,ACTIVE,212.38,341.75,59.991,1469361604,"201051344000417","219011344069620",28.67,23.50,0,331.83,350.17,21.6,18.9,0.155,490082.0,490082.0,251,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361618,791716.00
07/24/2016 08:00,2,0.658,ACTIVE,211.70,344.15,60.002,1469361604,"274151322000083","219011344069620",27.79,25.00,0,334.54,347.46,18.5,15.9,0.119,753824.0,753824.0,252,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361619,791717.00
07/24/2016 08:00,2,0.713,ACTIVE,211.93,341.75,59.991,1469361604,"274151322000076","219011344069620",27.81,25.00,0,333.33,348.66,20.1,17.5,0.128,803678.6,803678.6,251,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361620,791718.00
07/24/2016 08:00,2,0.746,ACTIVE,212.83,343.85,60.002,1469361604,"201051344000868","219011344069620",28.57,23.00,0,333.33,352.57,21.6,18.9,0.159,486977.7,486977.7,252,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361621,791719.00
07/24/2016 08:00,2,0.691,ACTIVE,211.70,343.25,60.007,1469361604,"274151322000095","219011344069620",27.71,24.50,0,334.84,347.46,19.4,16.8,0.124,795485.5,795485.5,251,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361622,791720.00
07/24/2016 08:00,2,0.730,ACTIVE,212.61,344.15,60.018,1469361604,"201051344000988","219011344069620",28.21,23.50,0,333.33,353.77,20.9,18.3,0.168,483548.6,483548.6,254,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361623,791721.00
07/24/2016 08:00,2,0.748,ACTIVE,211.93,340.55,59.981,1469361604,"201051344001025","219011344069620",28.17,23.00,0,331.83,350.17,21.4,18.7,0.155,497401.6,497401.6,253,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361623,791722.00
07/24/2016 08:00,2,0.738,ACTIVE,212.61,343.25,59.986,1469361604,"201051344000458","219011344069620",28.43,24.00,0,334.54,352.27,21.3,18.6,0.164,494459.7,494459.7,252,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361624,791723.00
07/24/2016 08:00,2,0.742,ACTIVE,213.51,345.06,59.986,1469361604,"201051344000853","219011344069620",28.33,23.30,0,335.74,353.47,21.3,18.6,0.159,493538.9,493538.9,252,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361625,791724.00
07/24/2016 08:00,2,0.721,ACTIVE,212.38,342.05,59.986,1469361604,"201051344000685","219011344069620",28.01,23.30,0,332.43,350.77,20.4,17.8,0.159,497599.3,497599.3,251,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361626,791725.00
07/24/2016 08:00,2,0.719,ACTIVE,212.16,342.65,59.938,1469361604,"201051344000917","219011344069620",28.47,24.00,0,330.63,350.17,20.7,18.1,0.146,494510.0,494510.0,252,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361627,791726.00
07/24/2016 08:00,2,0.732,ACTIVE,212.16,341.15,59.970,1469361604,"201051344001145","219011344069620",28.21,23.00,0,333.33,350.77,20.9,18.3,0.150,499691.8,499691.8,251,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361628,791727.00
07/24/2016 08:00,2,0.736,ACTIVE,212.16,341.45,59.986,1469361604,"201051344000651","219011344069620",28.25,23.00,0,333.03,350.47,21.1,18.4,0.159,492445.5,492445.5,252,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361629,791728.00
07/24/2016 08:00,2,0.641,ACTIVE,211.25,339.34,59.970,1469361604,"274151322000088","219011344069620",27.06,25.00,0,334.24,346.56,17.6,15.0,0.110,726978.3,726978.3,253,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361630,791729.00
07/24/2016 08:00,2,0.465,ACTIVE,212.16,393.15,59.991,1469361604,"274151322000068","219011344069620",36.84,26.30,0,336.34,419.90,17.3,14.8,0.102,620765.6,620765.6,255,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361631,791730.00
07/24/2016 08:00,2,0.771,ACTIVE,211.70,340.55,59.986,1469361604,"201051344001135","219011344069620",28.09,23.30,0,332.13,349.86,22.0,19.3,0.155,488500.9,488500.9,254,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361632,791731.00
07/24/2016 08:00,2,0.760,ACTIVE,212.61,343.25,59.996,1469361604,"201051344000594","219011344069620",28.37,23.30,0,333.33,351.97,21.9,19.2,0.159,498711.1,498711.1,252,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361633,791732.00
07/24/2016 08:00,2,0.752,ACTIVE,212.38,341.45,59.991,1469361604,"201051344001203","219011344069620",28.27,23.30,0,332.73,351.67,21.5,18.9,0.168,496187.4,496187.4,253,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361633,791733.00
07/24/2016 08:00,2,0.672,ACTIVE,211.48,343.55,60.012,1469361604,"274151322000054","219011344069620",27.06,25.80,0,334.54,347.16,18.4,15.8,0.106,742230.1,742230.1,252,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361634,791734.00
07/24/2016 08:00,2,0.766,ACTIVE,213.06,342.95,59.991,1469361604,"201051344000867","219011344069620",28.41,23.50,0,333.33,351.97,22.1,19.4,0.159,486058.7,486058.7,251,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361635,791735.00
07/24/2016 08:00,2,0.750,ACTIVE,212.16,342.05,59.986,1469361604,"201051344001093","219011344069620",28.43,23.50,0,332.13,350.17,21.6,18.9,0.150,493938.2,493938.2,253,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361636,791736.00
07/24/2016 08:00,2,0.740,ACTIVE,212.83,343.25,59.975,1469361604,"201051344000900","219011344069620",27.95,23.00,0,333.63,352.27,21.0,18.4,0.155,502220.1,502220.1,253,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361637,791737.00
07/24/2016 08:00,2,0.764,ACTIVE,213.06,344.15,59.991,1469361604,"201051344000648","219011344069620",27.89,22.50,0,334.84,352.87,21.6,18.9,0.159,492507.3,492507.3,254,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361638,791738.00
07/24/2016 08:00,2,0.760,ACTIVE,213.06,343.85,59.986,1469361604,"201051344000569","219011344069620",28.47,23.50,0,334.84,352.57,21.9,19.2,0.164,502867.7,502867.7,252,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361639,791739.00
07/24/2016 08:00,2,0.766,ACTIVE,212.83,343.55,59.981,1469361604,"201051344000983","219011344069620",28.53,23.50,0,333.63,352.57,22.2,19.5,0.164,494776.3,494776.3,252,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361640,791740.00
07/24/2016 08:00,2,0.766,ACTIVE,212.83,343.85,60.007,1469361604,"201051344001158","219011344069620",27.75,23.00,0,334.24,352.87,21.5,18.9,0.164,487823.2,487823.2,251,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361641,791741.00
07/24/2016 08:00,2,0.744,ACTIVE,213.51,345.06,60.002,1469361604,"201051344000576","219011344069620",28.49,22.80,0,335.44,353.47,21.5,18.8,0.159,495137.0,495137.0,252,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361642,791742.00
07/24/2016 08:00,2,0.674,ACTIVE,211.70,340.55,59.970,1469361604,"274151322000087","219011344069620",26.82,26.80,0,334.84,347.46,18.3,15.8,0.106,715104.7,715104.7,257,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469361643,791743.00
07/24/2016 08:15,2,0.602,ACTIVE,212.83,342.05,59.970,1469362504,"201051344000645","219011344069620",27.91,24.30,0,333.03,360.08,17.0,14.5,0.119,494716.9,494716.9,253,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362505,791744.00
07/24/2016 08:15,2,0.523,ACTIVE,211.25,340.85,59.959,1469362504,"274151322000085","219011344069620",26.86,26.00,0,331.83,352.27,14.2,11.8,0.084,743002.5,743002.5,252,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362506,791745.00
07/24/2016 08:15,2,0.613,ACTIVE,213.06,343.25,59.959,1469362504,"201051344000633","219011344069620",27.95,23.50,0,334.24,360.99,17.4,14.8,0.128,486008.3,486008.3,252,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362507,791746.00
07/24/2016 08:15,2,0.625,ACTIVE,212.83,342.65,59.981,1469362504,"201051344000469","219011344069620",27.71,23.30,0,333.33,359.78,17.6,15.0,0.128,488061.6,488061.6,254,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362508,791747.00
07/24/2016 08:15,2,0.605,ACTIVE,211.25,339.65,59.954,1469362504,"201051344000646","219011344069620",28.11,23.80,0,329.73,357.38,17.3,14.8,0.115,489741.4,489741.4,253,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362509,791748.00
07/24/2016 08:15,2,0.551,ACTIVE,211.03,339.65,59.959,1469362504,"274151322000052","219011344069620",27.47,26.00,0,330.93,353.17,15.3,12.9,0.088,760680.1,760680.1,253,0,0,0,L,1151911521,0,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362510,791749.00
07/24/2016 08:15,2,0.639,ACTIVE,211.70,340.25,59.965,1469362504,"201051344000585","219011344069620",27.89,24.30,0,332.13,357.08,18.0,15.5,0.124,498201.4,498201.4,254,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362511,791750.00
07/24/2016 08:15,2,0.596,ACTIVE,211.48,339.04,59.965,1469362504,"201051344001230","219011344069620",27.45,23.50,0,330.03,356.78,16.6,14.1,0.110,493151.8,493151.8,254,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362511,791751.00
07/24/2016 08:15,2,0.590,ACTIVE,212.16,340.25,59.944,1469362504,"201051344000582","219011344069620",27.69,23.80,0,332.43,357.68,16.5,14.0,0.115,486115.3,486115.3,252,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362512,791752.00
07/24/2016 08:15,2,0.623,ACTIVE,211.25,339.04,59.965,1469362504,"201051344000955","219011344069620",27.89,24.00,0,330.63,357.38,17.6,15.1,0.124,499401.5,499401.5,252,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362513,791753.00
07/24/2016 08:15,2,0.326,ACTIVE,211.25,401.86,59.954,1469362504,"274151322000094","219011344069620",37.79,26.50,0,335.14,419.60,12.7,10.3,0.080,620672.4,620672.4,258,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362514,791754.00
07/24/2016 08:15,2,0.643,ACTIVE,212.38,341.45,59.954,1469362504,"201051344000579","219011344069620",28.05,23.80,0,333.93,359.78,18.3,15.7,0.124,502131.2,502131.2,253,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362515,791755.00
07/24/2016 08:15,2,0.619,ACTIVE,211.48,339.04,59.928,1469362504,"201051344000890","219011344069620",27.85,24.00,0,331.83,357.68,17.5,15.0,0.119,496624.0,496624.0,252,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362516,791756.00
07/24/2016 08:15,2,0.596,ACTIVE,211.93,339.34,59.959,1469362504,"201051344000438","219011344069620",28.35,23.80,0,332.43,358.28,17.2,14.7,0.119,498314.2,498314.2,253,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362517,791757.00
07/24/2016 08:15,2,0.625,ACTIVE,211.70,339.65,59.959,1469362504,"201051344000417","219011344069620",27.89,23.80,0,332.13,357.38,17.7,15.1,0.115,490087.6,490087.6,252,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362518,791758.00
07/24/2016 08:15,2,0.533,ACTIVE,211.25,340.85,59.954,1469362504,"274151322000083","219011344069620",27.19,25.80,0,332.43,352.57,14.7,12.3,0.093,753828.8,753828.8,253,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362519,791759.00
07/24/2016 08:15,2,0.561,ACTIVE,211.70,338.74,59.954,1469362504,"274151322000076","219011344069620",28.03,25.80,0,332.73,354.37,15.9,13.5,0.102,803683.8,803683.8,252,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362520,791760.00
07/24/2016 08:15,2,0.615,ACTIVE,212.61,341.45,59.959,1469362504,"201051344000868","219011344069620",28.11,23.50,0,333.93,359.48,17.6,15.0,0.119,486983.3,486983.3,253,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362521,791761.00
07/24/2016 08:15,2,0.559,ACTIVE,211.48,339.95,59.954,1469362504,"274151322000095","219011344069620",27.39,25.30,0,331.83,353.47,15.5,13.0,0.097,795490.5,795490.5,252,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362521,791762.00
07/24/2016 08:15,2,0.604,ACTIVE,212.83,343.55,59.954,1469362504,"201051344000988","219011344069620",27.43,24.00,0,333.03,361.29,16.8,14.3,0.119,483554.0,483554.0,255,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362522,791763.00
07/24/2016 08:15,2,0.613,ACTIVE,212.38,340.25,59.949,1469362504,"201051344001025","219011344069620",27.95,23.80,0,331.53,357.98,17.4,14.9,0.124,497407.1,497407.1,254,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362523,791764.00
07/24/2016 08:15,2,0.609,ACTIVE,212.83,341.75,59.944,1469362504,"201051344000458","219011344069620",28.09,24.50,0,333.93,359.18,17.4,14.8,0.124,494465.2,494465.2,253,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362524,791765.00
07/24/2016 08:15,2,0.611,ACTIVE,213.51,343.85,59.965,1469362504,"201051344000853","219011344069620",28.07,23.80,0,335.74,361.29,17.4,14.9,0.124,493544.4,493544.4,253,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362525,791766.00
07/24/2016 08:15,2,0.584,ACTIVE,212.83,341.75,59.912,1469362504,"201051344000685","219011344069620",27.89,23.80,0,331.53,357.98,16.5,14.0,0.119,497604.5,497604.5,252,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362526,791767.00
07/24/2016 08:15,2,0.596,ACTIVE,212.83,341.15,59.954,1469362504,"201051344000917","219011344069620",27.77,24.50,0,330.63,357.38,16.8,14.3,0.115,494515.2,494515.2,253,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362527,791768.00
07/24/2016 08:15,2,0.598,ACTIVE,212.83,341.45,59.965,1469362504,"201051344001145","219011344069620",27.85,23.30,0,332.43,357.68,16.9,14.4,0.115,499697.1,499697.1,252,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362528,791769.00
07/24/2016 08:15,2,0.600,ACTIVE,212.83,341.45,59.949,1469362504,"201051344000651","219011344069620",28.09,23.80,0,332.13,358.58,17.1,14.6,0.115,492450.9,492450.9,253,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362529,791770.00
07/24/2016 08:15,2,0.510,ACTIVE,211.25,341.45,59.954,1469362504,"274151322000088","219011344069620",26.88,26.00,0,330.93,351.97,14.0,11.6,0.080,726982.8,726982.8,254,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362530,791771.00
07/24/2016 08:15,2,0.371,ACTIVE,212.16,393.45,59.954,1469362504,"274151322000068","219011344069620",36.98,27.50,0,335.44,421.10,13.8,11.4,0.075,620770.0,620770.0,256,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362531,791772.00
07/24/2016 08:15,2,0.639,ACTIVE,212.38,340.55,59.917,1469362504,"201051344001135","219011344069620",27.89,23.80,0,331.53,357.38,18.1,15.5,0.119,488506.5,488506.5,255,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362532,791773.00
07/24/2016 08:15,2,0.631,ACTIVE,212.38,341.45,59.954,1469362504,"201051344000594","219011344069620",27.91,23.50,0,331.83,359.48,17.9,15.3,0.128,498716.7,498716.7,253,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362533,791774.00
07/24/2016 08:15,2,0.621,ACTIVE,212.61,340.25,59.944,1469362504,"201051344001203","219011344069620",27.85,24.00,0,332.43,359.18,17.6,15.0,0.124,496192.8,496192.8,254,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362534,791775.00
07/24/2016 08:15,2,0.535,ACTIVE,211.48,339.95,59.981,1469362504,"274151322000054","219011344069620",26.72,26.50,0,331.53,352.57,14.5,12.1,0.088,742234.7,742234.7,253,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362534,791776.00
07/24/2016 08:15,2,0.639,ACTIVE,212.83,340.85,59.933,1469362504,"201051344000867","219011344069620",27.57,24.30,0,333.63,359.18,17.9,15.3,0.119,486064.3,486064.3,252,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362535,791777.00
07/24/2016 08:15,2,0.609,ACTIVE,212.61,341.75,59.912,1469362504,"201051344001093","219011344069620",27.97,24.00,0,332.43,357.98,17.3,14.8,0.115,493943.6,493943.6,254,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362536,791778.00
07/24/2016 08:15,2,0.596,ACTIVE,212.61,342.05,59.954,1469362504,"201051344000900","219011344069620",28.01,23.50,0,332.43,359.78,16.9,14.4,0.124,502225.4,502225.4,254,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362537,791779.00
07/24/2016 08:15,2,0.621,ACTIVE,213.06,341.75,59.949,1469362504,"201051344000648","219011344069620",27.81,23.30,0,335.14,359.48,17.5,15.0,0.119,492512.7,492512.7,255,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362538,791780.00
07/24/2016 08:15,2,0.633,ACTIVE,212.61,342.05,59.954,1469362504,"201051344000569","219011344069620",27.87,24.00,0,333.93,359.78,17.9,15.3,0.124,502873.2,502873.2,253,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362539,791781.00
07/24/2016 08:15,2,0.637,ACTIVE,212.83,341.45,59.954,1469362504,"201051344000983","219011344069620",28.17,24.00,0,333.93,359.48,18.2,15.6,0.124,494781.9,494781.9,253,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362540,791782.00
07/24/2016 08:15,2,0.613,ACTIVE,212.83,341.45,59.965,1469362504,"201051344001158","219011344069620",27.73,23.50,0,333.93,359.78,17.2,14.7,0.133,487828.6,487828.6,252,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362541,791783.00
07/24/2016 08:15,2,0.607,ACTIVE,213.29,342.95,59.954,1469362504,"201051344000576","219011344069620",27.89,23.50,0,334.54,360.08,17.2,14.6,0.115,495142.4,495142.4,253,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362542,791784.00
07/24/2016 08:15,2,0.523,ACTIVE,211.70,340.25,59.949,1469362504,"274151322000087","219011344069620",26.42,28.30,0,330.63,352.27,14.0,11.6,0.080,715109.2,715109.2,258,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469362543,791785.00
07/24/2016 08:30,2,0.320,ACTIVE,212.83,339.34,59.949,1469363404,"201051344000645","219011344069620",26.96,24.50,0,334.54,354.37,8.8,6.6,0.049,494719.9,494719.9,254,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363405,791786.00
07/24/2016 08:30,2,0.258,ACTIVE,211.25,337.24,59.949,1469363404,"274151322000085","219011344069620",25.88,26.30,0,332.43,348.96,6.7,4.6,0.035,743004.9,743004.9,253,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363406,791787.00
07/24/2016 08:30,2,0.344,ACTIVE,212.83,340.55,59.944,1469363404,"201051344000633","219011344069620",26.76,23.80,0,333.63,355.88,9.3,7.1,0.049,486011.4,486011.4,253,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363407,791788.00
07/24/2016 08:30,2,0.346,ACTIVE,212.38,338.74,59.954,1469363404,"201051344000469","219011344069620",27.15,23.30,0,332.13,354.07,9.5,7.3,0.049,488064.8,488064.8,255,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363408,791789.00
07/24/2016 08:30,2,0.340,ACTIVE,211.93,337.84,59.933,1469363404,"201051344000646","219011344069620",27.53,24.00,0,330.33,353.17,9.5,7.2,0.044,489744.6,489744.6,254,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363408,791790.00
07/24/2016 08:30,2,0.281,ACTIVE,211.03,336.34,59.933,1469363404,"274151322000052","219011344069620",26.48,26.00,0,331.23,349.86,7.6,5.4,0.040,760682.8,760682.8,254,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363409,791791.00
07/24/2016 08:30,2,0.361,ACTIVE,212.38,338.44,59.949,1469363404,"201051344000585","219011344069620",27.25,24.30,0,330.93,353.77,10.0,7.7,0.040,498204.7,498204.7,255,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363410,791792.00
07/24/2016 08:30,2,0.332,ACTIVE,212.16,337.24,59.996,1469363404,"201051344001230","219011344069620",27.04,23.80,0,330.03,351.97,9.1,6.9,0.040,493154.8,493154.8,255,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363411,791793.00
07/24/2016 08:30,2,0.334,ACTIVE,212.83,338.74,59.970,1469363404,"201051344000582","219011344069620",26.58,24.00,0,331.53,353.77,9.1,6.8,0.040,486118.2,486118.2,253,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363412,791794.00
07/24/2016 08:30,2,0.354,ACTIVE,211.70,337.24,59.996,1469363404,"201051344000955","219011344069620",27.59,24.00,0,330.03,352.87,9.9,7.6,0.044,499404.7,499404.7,253,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363413,791795.00
07/24/2016 08:30,2,0.166,ACTIVE,211.25,360.08,59.933,1469363404,"274151322000094","219011344069620",33.54,26.80,0,336.34,415.69,5.6,3.5,0.027,620674.5,620674.5,259,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363414,791796.00
07/24/2016 08:30,2,0.377,ACTIVE,212.38,338.74,59.912,1469363404,"201051344000579","219011344069620",27.39,24.00,0,333.33,354.37,10.5,8.2,0.049,502134.6,502134.6,254,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363415,791797.00
07/24/2016 08:30,2,0.354,ACTIVE,211.93,337.24,59.954,1469363404,"201051344000890","219011344069620",27.53,24.00,0,330.63,353.47,9.9,7.6,0.044,496627.2,496627.2,253,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363416,791798.00
07/24/2016 08:30,2,0.338,ACTIVE,212.38,338.44,59.933,1469363404,"201051344000438","219011344069620",27.45,23.80,0,331.53,354.37,9.4,7.1,0.049,498317.3,498317.3,254,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363417,791799.00
07/24/2016 08:30,2,0.369,ACTIVE,212.38,338.44,59.933,1469363404,"201051344000417","219011344069620",27.00,24.00,0,330.33,353.47,10.1,7.8,0.049,490090.8,490090.8,253,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363417,791800.00
07/24/2016 08:30,2,0.268,ACTIVE,211.25,337.54,59.912,1469363404,"274151322000083","219011344069620",26.28,25.80,0,332.43,348.96,7.1,5.0,0.031,753831.3,753831.3,254,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363418,791801.00
07/24/2016 08:30,2,0.287,ACTIVE,211.70,338.44,59.949,1469363404,"274151322000076","219011344069620",26.70,25.80,0,332.73,350.17,7.8,5.6,0.040,803686.6,803686.6,253,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363419,791802.00
07/24/2016 08:30,2,0.350,ACTIVE,212.38,338.74,59.949,1469363404,"201051344000868","219011344069620",27.45,23.80,0,333.03,353.77,9.8,7.5,0.044,486986.5,486986.5,254,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363420,791803.00
07/24/2016 08:30,2,0.273,ACTIVE,211.25,337.54,59.933,1469363404,"274151322000095","219011344069620",26.50,25.80,0,331.53,349.26,7.3,5.2,0.040,795493.2,795493.2,253,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363422,791804.00
07/24/2016 08:30,2,0.326,ACTIVE,212.16,339.95,59.949,1469363404,"201051344000988","219011344069620",26.58,24.00,0,333.03,355.88,8.8,6.6,0.044,483556.9,483556.9,256,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363423,791805.00
07/24/2016 08:30,2,0.336,ACTIVE,212.16,337.24,59.954,1469363404,"201051344001025","219011344069620",27.61,23.80,0,332.13,354.37,9.4,7.2,0.053,497410.2,497410.2,255,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363424,791806.00
07/24/2016 08:30,2,0.359,ACTIVE,212.16,338.74,59.954,1469363404,"201051344000458","219011344069620",26.58,24.80,0,333.33,354.07,9.7,7.4,0.057,494468.2,494468.2,254,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363425,791807.00
07/24/2016 08:30,2,0.346,ACTIVE,212.83,340.25,59.944,1469363404,"201051344000853","219011344069620",27.12,23.80,0,335.44,355.58,9.5,7.3,0.053,493547.5,493547.5,254,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363426,791808.00
07/24/2016 08:30,2,0.320,ACTIVE,212.61,338.74,59.959,1469363404,"201051344000685","219011344069620",27.51,23.80,0,332.43,353.77,8.9,6.7,0.044,497607.4,497607.4,253,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363427,791809.00
07/24/2016 08:30,2,0.346,ACTIVE,212.16,338.44,59.986,1469363404,"201051344000917","219011344069620",26.54,24.80,0,332.73,354.07,9.3,7.1,0.053,494518.2,494518.2,254,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363428,791810.00
07/24/2016 08:30,2,0.342,ACTIVE,212.38,339.04,59.959,1469363404,"201051344001145","219011344069620",27.00,23.50,0,333.93,354.07,9.4,7.1,0.044,499700.0,499700.0,253,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363429,791811.00
07/24/2016 08:30,2,0.348,ACTIVE,212.38,338.74,59.944,1469363404,"201051344000651","219011344069620",26.78,23.80,0,333.63,353.77,9.5,7.2,0.049,492453.9,492453.9,254,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363430,791812.00
