ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 08:30,2,0.254,ACTIVE,211.03,338.14,59.933,1469363404,"274151322000088","219011344069620",25.96,26.00,0,330.93,348.36,6.7,4.5,0.035,726985.0,726985.0,255,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363431,791813.00
07/24/2016 08:30,2,0.188,ACTIVE,211.70,383.53,59.949,1469363404,"274151322000068","219011344069620",36.04,27.50,0,336.34,417.19,6.8,4.7,0.031,620772.2,620772.2,257,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363432,791814.00
07/24/2016 08:30,2,0.381,ACTIVE,211.93,337.24,59.965,1469363404,"201051344001135","219011344069620",26.76,24.00,0,332.43,353.17,10.4,8.1,0.049,488509.6,488509.6,256,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363432,791815.00
07/24/2016 08:30,2,0.357,ACTIVE,212.16,338.74,59.944,1469363404,"201051344000594","219011344069620",27.67,24.00,0,331.83,354.07,10.0,7.7,0.053,498719.8,498719.8,254,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363433,791816.00
07/24/2016 08:30,2,0.359,ACTIVE,212.16,337.54,59.959,1469363404,"201051344001203","219011344069620",27.31,24.30,0,332.73,354.67,10.0,7.7,0.049,496195.9,496195.9,255,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363434,791817.00
07/24/2016 08:30,2,0.273,ACTIVE,211.25,338.44,59.954,1469363404,"274151322000054","219011344069620",26.50,26.50,0,331.23,349.26,7.3,5.2,0.044,742237.1,742237.1,254,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363435,791818.00
07/24/2016 08:30,2,0.369,ACTIVE,212.61,338.14,59.949,1469363404,"201051344000867","219011344069620",27.08,24.30,0,333.93,353.47,10.2,7.9,0.049,486067.4,486067.4,253,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363437,791819.00
07/24/2016 08:30,2,0.363,ACTIVE,212.38,338.14,59.965,1469363404,"201051344001093","219011344069620",27.41,24.50,0,332.73,353.77,10.1,7.9,0.049,493946.7,493946.7,255,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363437,791820.00
07/24/2016 08:30,2,0.326,ACTIVE,212.16,338.74,59.928,1469363404,"201051344000900","219011344069620",27.49,24.00,0,332.73,354.07,9.1,6.9,0.053,502228.3,502228.3,255,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363438,791821.00
07/24/2016 08:30,2,0.373,ACTIVE,212.61,339.04,59.959,1469363404,"201051344000648","219011344069620",26.76,23.50,0,333.93,354.37,10.1,7.9,0.053,492515.8,492515.8,256,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363439,791822.00
07/24/2016 08:30,2,0.371,ACTIVE,212.38,338.44,59.949,1469363404,"201051344000569","219011344069620",27.00,24.00,0,333.63,354.37,10.2,7.9,0.057,502876.3,502876.3,254,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363440,791823.00
07/24/2016 08:30,2,0.391,ACTIVE,212.16,338.14,59.954,1469363404,"201051344000983","219011344069620",26.88,24.00,0,332.43,353.77,10.6,8.3,0.053,494785.0,494785.0,254,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363441,791824.00
07/24/2016 08:30,2,0.355,ACTIVE,212.38,338.44,59.959,1469363404,"201051344001158","219011344069620",27.15,23.50,0,333.93,354.37,9.8,7.6,0.057,487831.6,487831.6,253,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363442,791825.00
07/24/2016 08:30,2,0.357,ACTIVE,212.83,339.95,59.938,1469363404,"201051344000576","219011344069620",27.23,23.80,0,333.63,354.67,9.9,7.6,0.053,495145.4,495145.4,254,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363443,791826.00
07/24/2016 08:30,2,0.291,ACTIVE,211.25,337.84,59.933,1469363404,"274151322000087","219011344069620",26.10,28.80,0,330.63,348.66,7.7,5.5,0.035,715111.6,715111.6,259,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469363444,791827.00
07/24/2016 08:45,2,0.963,ACTIVE,213.06,345.06,59.991,1469364303,"201051344000645","219011344069620",28.05,25.00,0,333.33,372.71,27.4,24.5,0.208,494726.0,494726.0,255,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364304,791828.00
07/24/2016 08:45,2,0.877,ACTIVE,211.25,343.25,59.944,1469364303,"274151322000085","219011344069620",27.37,26.80,0,331.83,363.09,24.4,21.6,0.159,743010.2,743010.2,254,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364305,791829.00
07/24/2016 08:45,2,0.965,ACTIVE,213.06,345.36,60.049,1469364303,"201051344000633","219011344069620",28.59,24.30,0,332.13,373.31,27.9,25.1,0.221,486017.6,486017.6,254,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364306,791830.00
07/24/2016 08:45,2,0.963,ACTIVE,212.83,345.06,59.970,1469364303,"201051344000469","219011344069620",29.00,23.80,0,331.53,373.01,28.3,25.4,0.230,488071.0,488071.0,256,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364307,791831.00
07/24/2016 08:45,2,0.973,ACTIVE,211.93,343.85,60.007,1469364303,"201051344000646","219011344069620",28.15,24.30,0,330.93,371.21,27.8,24.9,0.221,489750.7,489750.7,255,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364308,791832.00
07/24/2016 08:45,2,0.928,ACTIVE,211.03,340.85,59.970,1469364303,"274151322000052","219011344069620",27.91,26.80,0,330.63,363.99,26.2,23.4,0.177,760688.3,760688.3,255,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364309,791833.00
07/24/2016 08:45,2,1.012,ACTIVE,212.61,344.76,60.034,1469364303,"201051344000585","219011344069620",28.17,24.80,0,331.23,370.90,28.9,26.0,0.217,498210.8,498210.8,256,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364310,791834.00
07/24/2016 08:45,2,0.961,ACTIVE,212.16,343.25,60.002,1469364303,"201051344001230","219011344069620",28.39,24.50,0,330.93,371.21,27.6,24.7,0.212,493160.8,493160.8,256,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364311,791835.00
07/24/2016 08:45,2,0.967,ACTIVE,212.83,345.66,59.959,1469364303,"201051344000582","219011344069620",28.43,24.80,0,332.73,372.11,27.9,25.0,0.221,486124.1,486124.1,254,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364311,791836.00
07/24/2016 08:45,2,1.023,ACTIVE,212.16,344.76,60.002,1469364303,"201051344000955","219011344069620",28.71,24.50,0,330.93,371.81,29.8,26.9,0.234,499411.1,499411.1,254,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364312,791837.00
07/24/2016 08:45,2,0.625,ACTIVE,211.48,400.66,59.981,1469364303,"274151322000094","219011344069620",37.29,28.00,0,333.33,438.83,23.6,20.9,0.164,620679.2,620679.2,260,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364313,791838.00
07/24/2016 08:45,2,1.080,ACTIVE,212.83,345.96,59.981,1469364303,"201051344000579","219011344069620",28.47,24.50,0,332.73,372.71,31.1,28.1,0.243,502141.0,502141.0,255,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364314,791839.00
07/24/2016 08:45,2,1.068,ACTIVE,212.16,344.76,60.002,1469364303,"201051344000890","219011344069620",28.27,24.80,0,331.23,372.41,30.6,27.7,0.230,496633.5,496633.5,254,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364315,791840.00
07/24/2016 08:45,2,1.066,ACTIVE,212.38,345.36,59.949,1469364303,"201051344000438","219011344069620",28.27,24.30,0,332.13,373.61,30.6,27.6,0.243,498323.5,498323.5,255,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364316,791841.00
07/24/2016 08:45,2,1.080,ACTIVE,212.61,344.76,59.981,1469364303,"201051344000417","219011344069620",28.09,24.80,0,331.83,371.51,30.8,27.8,0.243,490097.0,490097.0,254,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364317,791842.00
07/24/2016 08:45,2,0.967,ACTIVE,211.25,346.26,59.944,1469364303,"274151322000083","219011344069620",27.79,26.80,0,331.23,363.69,27.2,24.4,0.190,753836.6,753836.6,255,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364318,791843.00
07/24/2016 08:45,2,1.055,ACTIVE,211.93,345.96,60.012,1469364303,"274151322000076","219011344069620",28.63,26.80,0,332.43,367.00,30.6,27.6,0.208,803692.6,803692.6,254,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364319,791844.00
07/24/2016 08:45,2,1.125,ACTIVE,212.61,345.36,60.023,1469364303,"201051344000868","219011344069620",28.21,24.50,0,331.83,372.41,32.2,29.2,0.252,486992.8,486992.8,255,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364320,791845.00
07/24/2016 08:45,2,1.035,ACTIVE,211.25,341.75,59.975,1469364303,"274151322000095","219011344069620",28.47,26.50,0,331.23,366.40,29.8,26.9,0.194,795498.9,795498.9,254,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364321,791846.00
07/24/2016 08:45,2,1.090,ACTIVE,212.83,347.76,59.996,1469364303,"201051344000988","219011344069620",28.73,24.80,0,331.53,374.51,31.7,28.7,0.270,483563.1,483563.1,257,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364322,791847.00
07/24/2016 08:45,2,1.109,ACTIVE,212.38,344.76,59.944,1469364303,"201051344001025","219011344069620",28.53,24.50,0,331.83,372.11,32.1,29.1,0.252,497416.4,497416.4,256,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364322,791848.00
07/24/2016 08:45,2,1.094,ACTIVE,212.83,345.66,59.981,1469364303,"201051344000458","219011344069620",28.53,25.50,0,332.43,371.81,31.6,28.6,0.261,494474.4,494474.4,255,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364323,791849.00
07/24/2016 08:45,2,1.107,ACTIVE,213.51,347.46,59.991,1469364303,"201051344000853","219011344069620",28.37,24.50,0,333.93,373.61,31.8,28.8,0.252,493553.7,493553.7,255,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364324,791850.00
07/24/2016 08:45,2,1.064,ACTIVE,212.61,345.96,59.996,1469364303,"201051344000685","219011344069620",28.39,24.50,0,332.13,372.11,30.6,27.6,0.256,497613.3,497613.3,254,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364325,791851.00
07/24/2016 08:45,2,1.037,ACTIVE,212.61,345.36,59.986,1469364303,"201051344000917","219011344069620",28.39,25.50,0,330.63,371.81,29.9,26.9,0.230,494524.1,494524.1,255,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364326,791852.00
07/24/2016 08:45,2,1.037,ACTIVE,212.61,344.76,59.981,1469364303,"201051344001145","219011344069620",28.51,24.00,0,333.03,372.11,29.9,27.0,0.230,499706.0,499706.0,254,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364327,791853.00
07/24/2016 08:45,2,1.070,ACTIVE,212.61,345.06,59.975,1469364303,"201051344000651","219011344069620",28.45,24.50,0,333.33,372.71,30.9,27.9,0.239,492460.0,492460.0,255,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364328,791854.00
07/24/2016 08:45,2,0.949,ACTIVE,210.80,340.25,59.986,1469364303,"274151322000088","219011344069620",27.69,26.80,0,331.23,363.09,26.6,23.7,0.177,726990.3,726990.3,256,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364329,791855.00
07/24/2016 08:45,2,0.670,ACTIVE,212.16,396.15,59.991,1469364303,"274151322000068","219011344069620",36.70,28.50,0,332.73,440.64,24.9,22.2,0.159,620777.1,620777.1,258,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364330,791856.00
07/24/2016 08:45,2,1.049,ACTIVE,212.16,343.85,59.986,1469364303,"201051344001135","219011344069620",28.77,24.50,0,331.53,370.90,30.6,27.6,0.230,488516.0,488516.0,257,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364331,791857.00
07/24/2016 08:45,2,1.053,ACTIVE,212.38,345.66,59.996,1469364303,"201051344000594","219011344069620",28.53,24.50,0,330.93,372.11,30.4,27.4,0.234,498726.2,498726.2,255,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364332,791858.00
07/24/2016 08:45,2,1.023,ACTIVE,212.61,344.15,59.981,1469364303,"201051344001203","219011344069620",28.59,24.80,0,331.83,373.61,29.6,26.7,0.234,496202.2,496202.2,256,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364333,791859.00
07/24/2016 08:45,2,0.922,ACTIVE,211.03,339.95,60.002,1469364303,"274151322000054","219011344069620",27.79,27.00,0,330.63,363.39,26.0,23.2,0.172,742242.5,742242.5,255,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364334,791860.00
07/24/2016 08:45,2,1.043,ACTIVE,212.83,343.85,59.986,1469364303,"201051344000867","219011344069620",28.39,25.00,0,332.43,371.51,30.0,27.0,0.225,486073.9,486073.9,254,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364334,791861.00
07/24/2016 08:45,2,0.990,ACTIVE,212.38,345.06,59.944,1469364303,"201051344001093","219011344069620",28.37,25.00,0,331.83,372.71,28.5,25.6,0.217,493953.0,493953.0,256,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364335,791862.00
07/24/2016 08:45,2,1.010,ACTIVE,212.61,345.66,59.991,1469364303,"201051344000900","219011344069620",28.39,24.50,0,332.13,372.41,29.1,26.1,0.225,502234.5,502234.5,256,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364337,791863.00
07/24/2016 08:45,2,1.006,ACTIVE,212.83,345.06,59.996,1469364303,"201051344000648","219011344069620",28.33,24.30,0,333.03,372.71,28.9,26.0,0.225,492522.1,492522.1,257,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364337,791864.00
07/24/2016 08:45,2,1.021,ACTIVE,212.83,344.76,59.991,1469364303,"201051344000569","219011344069620",28.11,24.80,0,332.43,372.41,29.1,26.2,0.225,502882.6,502882.6,255,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364338,791865.00
07/24/2016 08:45,2,1.020,ACTIVE,212.83,345.36,59.996,1469364303,"201051344000983","219011344069620",28.47,24.80,0,332.13,372.41,29.5,26.5,0.234,494791.5,494791.5,255,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364339,791866.00
07/24/2016 08:45,2,1.004,ACTIVE,212.61,344.45,59.986,1469364303,"201051344001158","219011344069620",28.17,24.30,0,331.53,372.41,28.6,25.7,0.225,487837.9,487837.9,254,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364340,791867.00
07/24/2016 08:45,2,0.990,ACTIVE,213.06,346.26,59.975,1469364303,"201051344000576","219011344069620",28.27,24.50,0,333.33,372.71,28.4,25.5,0.221,495151.7,495151.7,255,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364341,791868.00
07/24/2016 08:45,2,0.859,ACTIVE,211.25,338.44,59.981,1469364303,"274151322000087","219011344069620",27.71,30.30,0,330.63,362.49,24.1,21.3,0.133,715116.9,715116.9,260,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469364342,791869.00
07/24/2016 09:00,2,1.074,ACTIVE,212.38,344.76,59.959,1469365204,"201051344000645","219011344069620",28.03,27.50,0,320.11,391.64,30.5,27.5,0.247,494740.1,494740.1,256,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365205,791870.00
07/24/2016 09:00,2,0.977,ACTIVE,210.57,342.35,59.954,1469365204,"274151322000085","219011344069620",27.10,29.00,0,327.32,378.12,26.8,23.9,0.177,743022.7,743022.7,255,0,0,0,L,1151911521,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365206,791871.00
07/24/2016 09:00,2,1.088,ACTIVE,212.38,345.06,60.002,1469365204,"201051344000633","219011344069620",27.99,26.50,0,319.81,391.94,30.9,27.9,0.252,486032.0,486032.0,255,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365207,791872.00
07/24/2016 09:00,2,1.080,ACTIVE,212.16,344.76,59.965,1469365204,"201051344000469","219011344069620",28.15,26.30,0,315.60,391.04,30.9,27.9,0.252,488085.5,488085.5,257,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365208,791873.00
07/24/2016 09:00,2,1.088,ACTIVE,211.48,343.55,59.959,1469365204,"201051344000646","219011344069620",27.65,27.00,0,318.30,389.24,30.5,27.5,0.234,489764.7,489764.7,256,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365209,791874.00
07/24/2016 09:00,2,1.008,ACTIVE,210.12,340.55,59.970,1469365204,"274151322000052","219011344069620",27.69,29.50,0,327.62,378.12,28.3,25.4,0.190,760701.6,760701.6,256,0,0,0,L,1151911521,0,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365210,791875.00
07/24/2016 09:00,2,1.119,ACTIVE,212.16,344.76,59.949,1469365204,"201051344000585","219011344069620",27.67,27.50,0,317.70,388.64,31.4,28.4,0.243,498224.9,498224.9,257,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365211,791876.00
07/24/2016 09:00,2,1.023,ACTIVE,211.48,342.65,59.917,1469365204,"201051344001230","219011344069620",28.25,27.00,0,317.40,389.24,29.3,26.4,0.230,493174.8,493174.8,257,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365212,791877.00
07/24/2016 09:00,2,1.055,ACTIVE,212.38,344.45,59.981,1469365204,"201051344000582","219011344069620",27.47,26.80,0,316.50,391.04,29.4,26.4,0.234,486137.9,486137.9,255,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365213,791878.00
07/24/2016 09:00,2,1.092,ACTIVE,211.25,343.25,59.965,1469365204,"201051344000955","219011344069620",27.65,27.00,0,318.61,389.54,30.6,27.6,0.247,499425.7,499425.7,255,0,0,0,L,1122011218,0,120.88,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365214,791879.00
07/24/2016 09:00,2,0.641,ACTIVE,210.35,396.75,59.970,1469365204,"274151322000094","219011344069620",37.25,30.30,0,383.83,450.86,24.2,21.4,0.155,620690.9,620690.9,261,0,0,0,L,1151911521,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365215,791880.00
07/24/2016 09:00,2,1.109,ACTIVE,212.16,345.06,59.959,1469365204,"201051344000579","219011344069620",27.91,26.80,0,320.71,391.94,31.4,28.4,0.243,502155.6,502155.6,256,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365216,791881.00
07/24/2016 09:00,2,1.086,ACTIVE,211.48,342.65,59.975,1469365204,"201051344000890","219011344069620",27.59,27.50,0,319.21,388.94,30.4,27.4,0.234,496647.9,496647.9,255,0,0,0,L,1122011218,0,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365216,791882.00
07/24/2016 09:00,2,1.061,ACTIVE,211.93,343.85,59.970,1469365204,"201051344000438","219011344069620",27.85,26.80,0,317.10,390.44,29.9,27.0,0.243,498337.9,498337.9,256,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365217,791883.00
07/24/2016 09:00,2,1.059,ACTIVE,211.70,343.25,59.938,1469365204,"201051344000417","219011344069620",27.89,27.30,0,319.21,389.24,30.0,27.0,0.239,490111.1,490111.1,255,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365218,791884.00
07/24/2016 09:00,2,0.967,ACTIVE,210.35,342.35,59.981,1469365204,"274151322000083","219011344069620",27.53,29.30,0,327.32,377.22,27.0,24.1,0.172,753849.3,753849.3,256,0,0,0,L,1151911521,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365219,791885.00
07/24/2016 09:00,2,1.041,ACTIVE,211.03,339.95,59.975,1469365204,"274151322000076","219011344069620",27.73,29.80,0,328.52,379.02,29.2,26.3,0.199,803707.0,803707.0,255,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365220,791886.00
07/24/2016 09:00,2,1.092,ACTIVE,211.93,343.55,59.986,1469365204,"201051344000868","219011344069620",27.45,26.30,0,317.10,390.74,30.4,27.4,0.230,487007.3,487007.3,256,0,0,0,L,1122011218,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365221,791887.00
07/24/2016 09:00,2,1.016,ACTIVE,210.35,339.04,59.996,1469365204,"274151322000095","219011344069620",27.65,29.80,0,328.52,378.12,28.5,25.6,0.190,795512.8,795512.8,255,0,0,0,L,1151911521,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365222,791888.00
07/24/2016 09:00,2,1.057,ACTIVE,211.93,345.36,59.975,1469365204,"201051344000988","219011344069620",27.43,27.00,0,319.21,393.15,29.4,26.5,0.243,483577.5,483577.5,258,0,0,0,L,1122011218,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365223,791889.00
07/24/2016 09:00,2,1.064,ACTIVE,211.70,342.65,59.944,1469365204,"201051344001025","219011344069620",27.65,27.30,0,319.51,389.54,29.9,26.9,0.230,497430.6,497430.6,257,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365224,791890.00
07/24/2016 09:00,2,1.053,ACTIVE,211.93,344.15,60.002,1469365204,"201051344000458","219011344069620",27.73,27.80,0,319.51,391.04,29.6,26.6,0.247,494488.5,494488.5,256,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365225,791891.00
07/24/2016 09:00,2,1.061,ACTIVE,212.61,345.66,60.012,1469365204,"201051344000853","219011344069620",27.57,27.00,0,320.41,391.64,29.7,26.7,0.243,493567.9,493567.9,256,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365225,791892.00
07/24/2016 09:00,2,1.012,ACTIVE,211.93,343.85,59.981,1469365204,"201051344000685","219011344069620",27.97,26.50,0,317.70,390.14,28.7,25.8,0.243,497627.3,497627.3,255,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365226,791893.00
07/24/2016 09:00,2,1.006,ACTIVE,211.93,343.85,59.975,1469365204,"201051344000917","219011344069620",27.93,27.50,0,319.51,390.44,28.5,25.6,0.225,494537.8,494537.8,256,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365227,791894.00
07/24/2016 09:00,2,1.020,ACTIVE,211.70,343.55,59.981,1469365204,"201051344001145","219011344069620",27.91,26.30,0,318.91,389.84,28.8,25.9,0.221,499719.8,499719.8,255,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365228,791895.00
07/24/2016 09:00,2,1.039,ACTIVE,211.93,344.15,59.949,1469365204,"201051344000651","219011344069620",27.71,26.80,0,319.81,390.14,29.2,26.2,0.230,492474.2,492474.2,256,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365229,791896.00
07/24/2016 09:00,2,0.934,ACTIVE,210.12,343.85,59.965,1469365204,"274151322000088","219011344069620",26.72,29.00,0,327.32,377.82,25.3,22.5,0.168,727002.9,727002.9,257,0,0,0,L,1151911521,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365230,791897.00
07/24/2016 09:00,2,0.646,ACTIVE,211.03,402.16,59.975,1469365204,"274151322000068","219011344069620",37.47,30.50,0,380.22,457.17,24.5,21.7,0.155,620788.9,620788.9,259,0,0,0,L,1151911521,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365231,791898.00
07/24/2016 09:00,2,1.074,ACTIVE,211.70,342.65,59.975,1469365204,"201051344001135","219011344069620",27.59,26.80,0,319.21,388.94,30.1,27.1,0.234,488530.2,488530.2,258,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365232,791899.00
07/24/2016 09:00,2,1.074,ACTIVE,211.48,343.55,59.975,1469365204,"201051344000594","219011344069620",27.75,26.80,0,318.61,389.84,30.2,27.2,0.239,498740.7,498740.7,256,0,0,0,L,1122011218,0,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365233,791900.00
07/24/2016 09:00,2,1.059,ACTIVE,211.93,342.95,59.938,1469365204,"201051344001203","219011344069620",27.57,27.50,0,319.81,391.64,29.6,26.6,0.230,496216.7,496216.7,257,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365234,791901.00
07/24/2016 09:00,2,0.957,ACTIVE,210.57,343.85,59.965,1469365204,"274151322000054","219011344069620",26.82,29.80,0,326.72,379.02,25.9,23.1,0.177,742255.2,742255.2,256,0,0,0,L,1151911521,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365234,791902.00
07/24/2016 09:00,2,1.074,ACTIVE,211.93,343.25,59.981,1469365204,"201051344000867","219011344069620",27.67,27.30,0,317.70,390.14,30.1,27.2,0.234,486088.3,486088.3,255,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365235,791903.00
07/24/2016 09:00,2,1.014,ACTIVE,211.93,343.85,59.965,1469365204,"201051344001093","219011344069620",28.01,27.50,0,317.70,390.44,28.8,25.9,0.217,493967.4,493967.4,257,0,0,0,L,1122011218,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365236,791904.00
07/24/2016 09:00,2,1.049,ACTIVE,211.93,344.76,60.002,1469365204,"201051344000900","219011344069620",27.69,26.80,0,318.91,389.84,29.4,26.5,0.234,502248.8,502248.8,257,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365237,791905.00
07/24/2016 09:00,2,1.055,ACTIVE,212.16,344.45,59.970,1469365204,"201051344000648","219011344069620",27.67,26.30,0,316.20,391.94,29.6,26.6,0.234,492536.1,492536.1,258,0,0,0,L,1122011218,0,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365238,791906.00
07/24/2016 09:00,2,1.059,ACTIVE,211.93,344.76,59.970,1469365204,"201051344000569","219011344069620",27.85,27.00,0,318.30,390.14,29.9,26.9,0.239,502896.7,502896.7,256,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365239,791907.00
07/24/2016 09:00,2,1.080,ACTIVE,212.16,344.76,59.975,1469365204,"201051344000983","219011344069620",27.89,27.30,0,319.81,389.84,30.5,27.5,0.243,494805.8,494805.8,256,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365240,791908.00
07/24/2016 09:00,2,1.059,ACTIVE,211.93,344.15,59.970,1469365204,"201051344001158","219011344069620",27.67,26.50,0,318.61,391.64,29.7,26.8,0.243,487852.2,487852.2,255,0,0,0,L,1122011218,0,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365241,791909.00
07/24/2016 09:00,2,1.033,ACTIVE,212.38,344.45,59.949,1469365204,"201051344000576","219011344069620",28.05,26.50,0,318.91,391.64,29.4,26.4,0.234,495165.7,495165.7,256,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365242,791910.00
07/24/2016 09:00,2,0.945,ACTIVE,210.57,344.76,59.954,1469365204,"274151322000087","219011344069620",26.88,33.80,0,329.73,376.31,25.8,22.9,0.155,715129.4,715129.4,261,0,0,0,L,1151911521,0,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469365243,791911.00
07/24/2016 09:15,2,2.471,ACTIVE,213.96,358.58,59.975,1469366103,"201051344000645","219011344069620",28.49,27.80,0,333.33,385.93,71.3,66.9,0.583,494748.4,494748.4,257,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366104,791912.00
07/24/2016 09:15,2,2.195,ACTIVE,211.25,350.17,59.959,1469366103,"274151322000085","219011344069620",27.79,29.80,0,330.33,371.81,61.8,57.8,0.420,743030.0,743030.0,256,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366105,791913.00
07/24/2016 09:15,2,2.463,ACTIVE,213.74,359.78,59.981,1469366103,"201051344000633","219011344069620",28.98,27.30,0,331.83,387.44,72.3,67.9,0.623,486040.4,486040.4,256,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366106,791914.00
07/24/2016 09:15,2,2.512,ACTIVE,213.74,359.48,59.965,1469366103,"201051344000469","219011344069620",28.86,26.80,0,332.73,388.04,73.5,69.0,0.632,488094.0,488094.0,258,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366107,791915.00
07/24/2016 09:15,2,2.428,ACTIVE,212.61,357.08,59.975,1469366103,"201051344000646","219011344069620",28.65,27.00,0,330.03,386.53,70.5,66.1,0.592,489773.1,489773.1,257,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366108,791916.00
07/24/2016 09:15,2,2.287,ACTIVE,211.03,351.07,59.991,1469366103,"274151322000052","219011344069620",28.21,30.30,0,330.03,373.31,65.3,61.1,0.451,760709.4,760709.4,257,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366109,791917.00
07/24/2016 09:15,2,2.479,ACTIVE,213.29,358.88,59.996,1469366103,"201051344000585","219011344069620",28.78,28.00,0,331.83,386.53,72.3,67.9,0.597,498233.6,498233.6,258,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366110,791918.00
07/24/2016 09:15,2,2.396,ACTIVE,212.61,355.88,60.023,1469366103,"201051344001230","219011344069620",29.10,27.00,0,330.03,385.33,70.7,66.3,0.588,493183.1,493183.1,258,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366110,791919.00
07/24/2016 09:15,2,2.420,ACTIVE,213.29,357.68,59.944,1469366103,"201051344000582","219011344069620",28.69,27.30,0,331.83,387.14,70.3,65.9,0.583,486146.2,486146.2,256,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366111,791920.00
07/24/2016 09:15,2,2.484,ACTIVE,212.38,356.78,59.996,1469366103,"201051344000955","219011344069620",28.82,27.50,0,330.33,386.53,72.5,68.1,0.605,499434.3,499434.3,256,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366112,791921.00
07/24/2016 09:15,2,1.523,ACTIVE,211.48,424.41,59.975,1469366103,"274151322000094","219011344069620",38.74,31.30,0,334.24,439.43,59.5,55.5,0.411,620697.7,620697.7,262,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366113,791922.00
07/24/2016 09:15,2,2.539,ACTIVE,213.96,360.38,59.965,1469366103,"201051344000579","219011344069620",29.26,27.30,0,333.33,389.84,75.3,70.8,0.628,502164.4,502164.4,257,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366114,791923.00
07/24/2016 09:15,2,2.486,ACTIVE,212.61,356.78,59.965,1469366103,"201051344000890","219011344069620",28.90,27.50,0,330.33,386.53,72.8,68.3,0.597,496656.5,496656.5,256,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366115,791924.00
07/24/2016 09:15,2,2.441,ACTIVE,213.06,358.58,59.965,1469366103,"201051344000438","219011344069620",29.14,27.30,0,332.13,387.74,72.0,67.6,0.610,498346.4,498346.4,257,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366116,791925.00
07/24/2016 09:15,2,2.426,ACTIVE,212.83,357.38,59.965,1469366103,"201051344000417","219011344069620",28.92,27.50,0,331.83,386.53,71.0,66.6,0.592,490119.6,490119.6,256,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366117,791926.00
07/24/2016 09:15,2,2.275,ACTIVE,211.25,359.48,59.944,1469366103,"274151322000083","219011344069620",28.37,30.00,0,330.93,371.51,65.3,61.2,0.482,753857.1,753857.1,257,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366118,791927.00
07/24/2016 09:15,2,2.426,ACTIVE,211.70,362.49,59.944,1469366103,"274151322000076","219011344069620",29.14,30.50,0,331.83,376.01,71.6,67.2,0.499,803715.4,803715.4,256,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366119,791928.00
07/24/2016 09:15,2,2.535,ACTIVE,213.51,358.88,59.996,1469366103,"201051344000868","219011344069620",28.47,27.00,0,331.53,387.74,73.2,68.7,0.605,487016.0,487016.0,257,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366120,791929.00
07/24/2016 09:15,2,2.395,ACTIVE,211.48,360.38,59.959,1469366103,"274151322000095","219011344069620",29.00,30.30,0,330.63,374.51,70.3,65.9,0.486,795521.1,795521.1,256,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366121,791930.00
07/24/2016 09:15,2,2.543,ACTIVE,213.74,361.59,60.018,1469366103,"201051344000988","219011344069620",28.43,27.50,0,331.53,390.14,73.3,68.8,0.628,483586.1,483586.1,259,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366122,791931.00
07/24/2016 09:15,2,2.480,ACTIVE,213.06,357.68,59.944,1469366103,"201051344001025","219011344069620",28.78,27.80,0,330.63,386.83,72.3,67.9,0.601,497439.3,497439.3,258,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366123,791932.00
07/24/2016 09:15,2,2.494,ACTIVE,213.96,358.88,60.002,1469366103,"201051344000458","219011344069620",28.84,28.50,0,332.13,388.64,72.9,68.4,0.628,494497.1,494497.1,257,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366124,791933.00
07/24/2016 09:15,2,2.535,ACTIVE,214.41,360.99,59.922,1469366103,"201051344000853","219011344069620",28.55,27.50,0,332.73,392.55,73.3,68.8,0.623,493576.5,493576.5,257,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366125,791934.00
07/24/2016 09:15,2,2.477,ACTIVE,212.83,357.38,59.959,1469366103,"201051344000685","219011344069620",28.80,27.00,0,331.53,386.53,72.2,67.8,0.623,497635.8,497635.8,256,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366126,791935.00
07/24/2016 09:15,2,2.494,ACTIVE,213.06,359.18,60.002,1469366103,"201051344000917","219011344069620",28.55,28.00,0,330.33,386.23,72.1,67.7,0.619,494546.3,494546.3,257,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366126,791936.00
07/24/2016 09:15,2,2.449,ACTIVE,212.83,357.08,60.007,1469366103,"201051344001145","219011344069620",29.24,26.80,0,331.83,386.23,72.5,68.1,0.605,499728.3,499728.3,256,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366127,791937.00
07/24/2016 09:15,2,2.514,ACTIVE,213.51,358.28,59.996,1469366103,"201051344000651","219011344069620",28.86,27.50,0,332.13,388.34,73.4,68.9,0.601,492482.8,492482.8,257,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366128,791938.00
07/24/2016 09:15,2,2.320,ACTIVE,210.35,351.97,59.896,1469366103,"274151322000088","219011344069620",27.69,30.00,0,330.03,370.90,65.1,60.9,0.438,727010.3,727010.3,258,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366129,791939.00
07/24/2016 09:15,2,1.607,ACTIVE,211.93,416.89,59.970,1469366103,"274151322000068","219011344069620",38.31,32.00,0,334.54,445.45,62.2,58.1,0.433,620796.1,620796.1,260,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366130,791940.00
07/24/2016 09:15,2,2.523,ACTIVE,213.06,357.68,59.970,1469366103,"201051344001135","219011344069620",28.78,27.50,0,330.93,386.83,73.5,69.0,0.610,488539.0,488539.0,259,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366131,791941.00
07/24/2016 09:15,2,2.586,ACTIVE,213.06,358.88,59.981,1469366103,"201051344000594","219011344069620",28.65,27.00,0,330.93,388.34,75.0,70.5,0.623,498749.6,498749.6,257,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366132,791942.00
07/24/2016 09:15,2,2.557,ACTIVE,213.29,358.88,60.002,1469366103,"201051344001203","219011344069620",28.61,27.80,0,332.13,388.94,74.1,69.6,0.623,496225.4,496225.4,258,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366133,791943.00
07/24/2016 09:15,2,2.336,ACTIVE,211.25,360.38,59.965,1469366103,"274151322000054","219011344069620",27.65,30.80,0,329.73,372.11,65.4,61.2,0.464,742262.9,742262.9,257,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366134,791944.00
07/24/2016 09:15,2,2.555,ACTIVE,213.74,358.28,59.944,1469366103,"201051344000867","219011344069620",29.06,28.00,0,331.83,387.74,75.2,70.7,0.605,486097.2,486097.2,256,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366135,791945.00
07/24/2016 09:15,2,2.486,ACTIVE,213.06,358.88,60.012,1469366103,"201051344001093","219011344069620",29.30,27.50,0,331.83,387.74,73.8,69.4,0.614,493976.1,493976.1,258,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366136,791946.00
07/24/2016 09:15,2,2.598,ACTIVE,213.74,360.38,59.965,1469366103,"201051344000900","219011344069620",29.04,27.30,0,331.83,389.24,76.4,71.8,0.628,502257.5,502257.5,258,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366137,791947.00
07/24/2016 09:15,2,2.584,ACTIVE,213.96,359.78,59.975,1469366103,"201051344000648","219011344069620",28.80,27.00,0,332.43,389.24,75.5,70.9,0.636,492544.9,492544.9,259,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366138,791948.00
07/24/2016 09:15,2,2.619,ACTIVE,213.96,360.08,59.907,1469366103,"201051344000569","219011344069620",28.96,27.80,0,331.83,389.84,76.9,72.3,0.645,502905.6,502905.6,257,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366138,791949.00
07/24/2016 09:15,2,2.682,ACTIVE,213.96,360.69,59.944,1469366103,"201051344000983","219011344069620",28.75,28.00,0,331.83,390.74,78.1,73.4,0.658,494814.7,494814.7,257,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366139,791950.00
07/24/2016 09:15,2,2.695,ACTIVE,214.19,360.69,60.023,1469366103,"201051344001158","219011344069620",28.57,27.30,0,332.13,390.44,78.0,73.4,0.663,487861.0,487861.0,256,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366140,791951.00
07/24/2016 09:15,2,2.688,ACTIVE,214.41,363.69,59.933,1469366103,"201051344000576","219011344069620",28.88,27.00,0,333.33,392.25,78.7,74.0,0.663,495174.4,495174.4,257,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366141,791952.00
07/24/2016 09:15,2,2.426,ACTIVE,211.25,347.46,59.959,1469366103,"274151322000087","219011344069620",27.71,35.20,0,329.13,369.70,68.1,63.8,0.429,715137.0,715137.0,262,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469366142,791953.00
07/24/2016 09:30,2,1.705,ACTIVE,213.06,351.07,59.959,1469367003,"201051344000645","219011344069620",28.37,28.80,0,318.61,391.34,49.0,45.4,0.402,494760.1,494760.1,258,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367005,791954.00
07/24/2016 09:30,2,1.566,ACTIVE,210.57,345.66,59.949,1469367003,"274151322000085","219011344069620",27.35,31.00,0,329.43,378.42,43.3,39.9,0.296,743040.2,743040.2,257,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367006,791955.00
07/24/2016 09:30,2,1.742,ACTIVE,212.83,351.37,59.959,1469367003,"201051344000633","219011344069620",28.25,28.00,0,318.61,391.34,49.9,46.2,0.424,486052.2,486052.2,257,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367006,791956.00
