ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 09:30,2,1.723,ACTIVE,212.83,351.37,59.970,1469367003,"201051344000469","219011344069620",28.71,27.80,0,315.60,391.64,50.0,46.4,0.424,488105.8,488105.8,259,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367007,791957.00
07/24/2016 09:30,2,1.709,ACTIVE,211.70,349.56,59.922,1469367003,"201051344000646","219011344069620",28.61,28.30,0,318.30,388.64,49.5,45.9,0.411,489784.7,489784.7,258,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367008,791958.00
07/24/2016 09:30,2,1.627,ACTIVE,210.12,343.25,59.959,1469367003,"274151322000052","219011344069620",28.07,31.50,0,328.82,377.82,46.2,42.7,0.327,760720.1,760720.1,258,0,0,0,L,1151911521,0,120.65,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367009,791959.00
07/24/2016 09:30,2,1.762,ACTIVE,212.38,350.77,59.970,1469367003,"201051344000585","219011344069620",28.55,29.00,0,320.41,389.84,50.9,47.2,0.415,498245.4,498245.4,259,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367010,791960.00
07/24/2016 09:30,2,1.701,ACTIVE,211.93,348.96,59.970,1469367003,"201051344001230","219011344069620",28.61,27.30,0,319.81,388.64,49.4,45.7,0.402,493194.6,493194.6,259,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367011,791961.00
07/24/2016 09:30,2,1.721,ACTIVE,212.61,349.56,59.970,1469367003,"201051344000582","219011344069620",28.11,28.00,0,318.91,390.44,49.0,45.4,0.407,486157.5,486157.5,257,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367012,791962.00
07/24/2016 09:30,2,1.756,ACTIVE,211.70,349.26,60.023,1469367003,"201051344000955","219011344069620",28.65,28.50,0,318.30,388.94,51.0,47.3,0.429,499446.0,499446.0,257,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367013,791963.00
07/24/2016 09:30,2,1.100,ACTIVE,210.57,402.16,59.965,1469367003,"274151322000094","219011344069620",37.49,32.40,0,333.63,448.75,41.7,38.3,0.283,620707.2,620707.2,263,0,0,0,L,1151911521,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367014,791964.00
07/24/2016 09:30,2,1.793,ACTIVE,212.83,351.97,59.975,1469367003,"201051344000579","219011344069620",28.82,28.00,0,318.91,392.25,52.4,48.6,0.433,502176.4,502176.4,258,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367015,791965.00
07/24/2016 09:30,2,1.785,ACTIVE,211.93,349.86,59.959,1469367003,"201051344000890","219011344069620",28.33,28.00,0,319.51,389.24,51.3,47.6,0.411,496668.2,496668.2,257,0,0,0,L,1122011218,0,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367015,791966.00
07/24/2016 09:30,2,1.762,ACTIVE,212.38,351.07,59.970,1469367003,"201051344000438","219011344069620",28.65,28.00,0,317.40,391.34,51.1,47.4,0.433,498358.0,498358.0,258,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367017,791967.00
07/24/2016 09:30,2,1.756,ACTIVE,212.16,351.07,59.986,1469367003,"201051344000417","219011344069620",28.55,28.30,0,319.21,389.24,50.8,47.1,0.429,490131.1,490131.1,257,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367017,791968.00
07/24/2016 09:30,2,1.643,ACTIVE,210.35,341.75,59.954,1469367003,"274151322000083","219011344069620",28.11,31.00,0,329.43,376.92,46.8,43.2,0.336,753867.6,753867.6,258,0,0,0,L,1151911521,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367018,791969.00
07/24/2016 09:30,2,1.771,ACTIVE,211.03,351.37,59.981,1469367003,"274151322000076","219011344069620",28.53,31.30,0,329.13,378.12,51.1,47.4,0.354,803726.9,803726.9,257,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367019,791970.00
07/24/2016 09:30,2,1.807,ACTIVE,212.38,351.07,59.970,1469367003,"201051344000868","219011344069620",28.49,27.80,0,318.00,390.44,52.2,48.4,0.429,487027.7,487027.7,258,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367020,791971.00
07/24/2016 09:30,2,1.750,ACTIVE,210.35,342.05,59.907,1469367003,"274151322000095","219011344069620",28.47,31.00,0,327.62,377.82,50.5,46.8,0.345,795532.3,795532.3,257,0,0,0,L,1151911521,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367021,791972.00
07/24/2016 09:30,2,1.820,ACTIVE,212.83,353.17,60.002,1469367003,"201051344000988","219011344069620",28.23,28.80,0,318.61,392.85,52.0,48.3,0.442,483597.7,483597.7,260,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367022,791973.00
07/24/2016 09:30,2,1.812,ACTIVE,212.16,349.86,59.922,1469367003,"201051344001025","219011344069620",28.49,28.80,0,320.11,390.14,52.3,48.6,0.424,497450.9,497450.9,259,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367023,791974.00
07/24/2016 09:30,2,1.801,ACTIVE,212.61,351.37,60.012,1469367003,"201051344000458","219011344069620",28.53,29.30,0,317.70,391.64,52.1,48.3,0.446,494508.7,494508.7,258,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367024,791975.00
07/24/2016 09:30,2,1.805,ACTIVE,213.29,352.87,59.965,1469367003,"201051344000853","219011344069620",28.65,28.50,0,320.41,395.55,52.4,48.6,0.438,493588.1,493588.1,258,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367025,791976.00
07/24/2016 09:30,2,1.773,ACTIVE,212.16,350.17,59.938,1469367003,"201051344000685","219011344069620",28.80,27.50,0,318.00,389.24,51.8,48.1,0.446,497647.1,497647.1,257,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367026,791977.00
07/24/2016 09:30,2,1.803,ACTIVE,212.38,351.07,59.933,1469367003,"201051344000917","219011344069620",28.27,29.00,0,320.11,389.54,51.6,47.9,0.429,494557.5,494557.5,258,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367026,791978.00
07/24/2016 09:30,2,1.801,ACTIVE,212.16,350.47,59.970,1469367003,"201051344001145","219011344069620",28.67,27.50,0,319.21,389.24,52.3,48.6,0.429,499739.7,499739.7,257,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367027,791979.00
07/24/2016 09:30,2,1.822,ACTIVE,212.61,352.27,59.917,1469367003,"201051344000651","219011344069620",28.59,28.80,0,320.11,391.04,52.8,49.0,0.433,492494.3,492494.3,258,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367028,791980.00
07/24/2016 09:30,2,1.676,ACTIVE,210.12,348.66,59.949,1469367003,"274151322000088","219011344069620",27.51,31.30,0,328.22,378.42,46.7,43.1,0.323,727020.3,727020.3,259,0,0,0,L,1151911521,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367029,791981.00
07/24/2016 09:30,2,1.148,ACTIVE,211.25,411.48,59.959,1469367003,"274151322000068","219011344069620",38.47,33.30,0,333.93,450.26,45.3,41.8,0.309,620805.6,620805.6,261,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367030,791982.00
07/24/2016 09:30,2,1.896,ACTIVE,212.16,351.07,59.975,1469367003,"201051344001135","219011344069620",28.07,28.50,0,318.91,389.24,54.0,50.1,0.446,488550.6,488550.6,260,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367031,791983.00
07/24/2016 09:30,2,1.887,ACTIVE,212.16,351.37,59.965,1469367003,"201051344000594","219011344069620",28.67,27.80,0,316.80,390.14,54.8,51.0,0.451,498761.3,498761.3,258,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367032,791984.00
07/24/2016 09:30,2,1.881,ACTIVE,212.38,351.37,59.959,1469367003,"201051344001203","219011344069620",28.57,28.50,0,316.50,391.04,54.5,50.6,0.455,496237.0,496237.0,259,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367033,791985.00
07/24/2016 09:30,2,1.734,ACTIVE,210.35,342.35,59.959,1469367003,"274151322000054","219011344069620",27.49,32.00,0,329.13,377.82,48.3,44.7,0.336,742273.0,742273.0,258,0,0,0,L,1151911521,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367034,791986.00
07/24/2016 09:30,2,1.885,ACTIVE,212.83,351.67,59.959,1469367003,"201051344000867","219011344069620",28.84,28.80,0,318.91,390.14,55.0,51.2,0.451,486108.9,486108.9,257,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367035,791987.00
07/24/2016 09:30,2,1.881,ACTIVE,212.38,352.27,60.039,1469367003,"201051344001093","219011344069620",28.39,28.50,0,319.51,390.44,54.1,50.3,0.451,493987.4,493987.4,259,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367035,791988.00
07/24/2016 09:30,2,1.871,ACTIVE,212.83,352.57,60.012,1469367003,"201051344000900","219011344069620",28.84,27.80,0,319.51,391.94,54.6,50.8,0.451,502269.1,502269.1,259,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367036,791989.00
07/24/2016 09:30,2,1.898,ACTIVE,213.06,351.67,60.007,1469367003,"201051344000648","219011344069620",28.17,27.50,0,318.61,391.34,54.2,50.4,0.455,492556.3,492556.3,260,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367037,791990.00
07/24/2016 09:30,2,1.916,ACTIVE,212.83,352.27,59.922,1469367003,"201051344000569","219011344069620",28.19,28.80,0,317.70,392.25,54.7,50.9,0.460,502917.1,502917.1,258,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367038,791991.00
07/24/2016 09:30,2,1.910,ACTIVE,212.83,353.17,59.970,1469367003,"201051344000983","219011344069620",28.84,29.00,0,317.70,391.94,55.8,51.9,0.473,494826.5,494826.5,258,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367039,791992.00
07/24/2016 09:30,2,1.934,ACTIVE,213.06,352.57,59.959,1469367003,"201051344001158","219011344069620",28.41,28.30,0,318.61,392.55,55.7,51.8,0.464,487872.5,487872.5,257,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367040,791993.00
07/24/2016 09:30,2,1.906,ACTIVE,213.29,354.37,59.970,1469367003,"201051344000576","219011344069620",28.41,27.80,0,318.61,394.35,54.9,51.0,0.455,495185.8,495185.8,258,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367041,791994.00
07/24/2016 09:30,2,1.764,ACTIVE,211.03,352.27,59.996,1469367003,"274151322000087","219011344069620",27.59,36.80,0,329.43,377.52,49.3,45.7,0.301,715147.0,715147.0,263,0,0,0,L,1151911521,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367042,791995.00
07/24/2016 09:45,2,2.135,ACTIVE,215.54,357.08,59.944,1469367904,"201051344000645","219011344069620",27.99,29.30,0,322.51,395.85,60.5,56.5,0.495,494773.2,494773.2,259,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367906,791996.00
07/24/2016 09:45,2,1.982,ACTIVE,212.83,358.58,60.028,1469367904,"274151322000085","219011344069620",27.47,32.40,0,330.93,379.92,55.2,51.3,0.384,743051.9,743051.9,258,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367907,791997.00
07/24/2016 09:45,2,2.121,ACTIVE,215.54,358.58,60.002,1469367904,"201051344000633","219011344069620",28.41,29.00,0,321.01,395.85,61.0,57.0,0.521,486065.5,486065.5,258,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367908,791998.00
07/24/2016 09:45,2,2.131,ACTIVE,215.32,357.98,59.959,1469367904,"201051344000469","219011344069620",28.25,28.80,0,316.80,397.35,61.0,56.9,0.517,488119.1,488119.1,260,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367908,791999.00
07/24/2016 09:45,2,2.107,ACTIVE,213.74,357.38,60.002,1469367904,"201051344000646","219011344069620",28.41,29.30,0,318.00,391.94,60.7,56.6,0.504,489797.9,489797.9,259,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367909,792000.00
07/24/2016 09:45,2,2.049,ACTIVE,212.16,355.88,60.007,1469367904,"274151322000052","219011344069620",27.83,32.60,0,327.32,379.62,57.7,53.8,0.402,760732.5,760732.5,259,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367910,792001.00
07/24/2016 09:45,2,2.119,ACTIVE,214.64,355.88,60.018,1469367904,"201051344000585","219011344069620",28.55,30.00,0,321.91,394.95,61.3,57.2,0.504,498258.9,498258.9,260,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367911,792002.00
07/24/2016 09:45,2,2.057,ACTIVE,214.19,355.58,59.949,1469367904,"201051344001230","219011344069620",28.55,28.00,0,320.11,390.74,59.5,55.5,0.491,493207.6,493207.6,260,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367912,792003.00
07/24/2016 09:45,2,2.064,ACTIVE,215.09,356.48,60.034,1469367904,"201051344000582","219011344069620",28.21,29.00,0,319.81,396.15,59.0,55.0,0.486,486170.4,486170.4,258,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367913,792004.00
07/24/2016 09:45,2,2.096,ACTIVE,213.96,356.18,60.039,1469367904,"201051344000955","219011344069620",28.75,29.30,0,317.70,391.64,61.0,57.0,0.513,499459.4,499459.4,258,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367914,792005.00
07/24/2016 09:45,2,1.336,ACTIVE,212.38,410.28,59.975,1469367904,"274151322000094","219011344069620",38.13,33.50,0,383.23,448.15,51.3,47.6,0.349,620718.2,620718.2,264,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367915,792006.00
07/24/2016 09:45,2,2.129,ACTIVE,215.32,357.68,60.007,1469367904,"201051344000579","219011344069620",28.51,29.00,0,322.51,396.45,61.5,57.4,0.504,502190.1,502190.1,259,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367916,792007.00
07/24/2016 09:45,2,2.123,ACTIVE,213.96,355.28,59.996,1469367904,"201051344000890","219011344069620",28.37,28.80,0,321.01,391.94,61.0,57.0,0.495,496681.6,496681.6,258,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367917,792008.00
07/24/2016 09:45,2,2.100,ACTIVE,214.64,356.18,60.002,1469367904,"201051344000438","219011344069620",28.59,29.00,0,319.81,395.25,60.8,56.8,0.508,498371.3,498371.3,259,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367917,792009.00
07/24/2016 09:45,2,2.078,ACTIVE,214.19,355.88,59.996,1469367904,"201051344000417","219011344069620",28.53,29.30,0,317.40,391.34,60.0,56.0,0.504,490144.3,490144.3,258,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367918,792010.00
07/24/2016 09:45,2,1.986,ACTIVE,212.16,351.07,60.002,1469367904,"274151322000083","219011344069620",28.19,32.60,0,329.13,379.02,56.7,52.8,0.415,753879.7,753879.7,259,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367919,792011.00
07/24/2016 09:45,2,2.137,ACTIVE,213.06,350.17,60.044,1469367904,"274151322000076","219011344069620",28.59,32.80,0,330.03,379.92,61.9,57.8,0.433,803740.2,803740.2,258,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367920,792012.00
07/24/2016 09:45,2,2.125,ACTIVE,214.87,356.78,60.002,1469367904,"201051344000868","219011344069620",28.11,28.80,0,321.01,397.35,60.5,56.5,0.495,487041.1,487041.1,259,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367921,792013.00
07/24/2016 09:45,2,2.092,ACTIVE,212.16,357.38,59.996,1469367904,"274151322000095","219011344069620",28.73,32.20,0,329.73,379.02,60.8,56.8,0.415,795545.4,795545.4,258,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367922,792014.00
07/24/2016 09:45,2,2.107,ACTIVE,215.32,358.58,60.039,1469367904,"201051344000988","219011344069620",28.11,29.80,0,320.71,397.05,60.0,56.0,0.495,483611.1,483611.1,261,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367923,792015.00
07/24/2016 09:45,2,2.135,ACTIVE,214.41,356.48,59.981,1469367904,"201051344001025","219011344069620",28.09,29.80,0,320.71,393.75,60.8,56.7,0.491,497464.2,497464.2,260,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367924,792016.00
07/24/2016 09:45,2,2.047,ACTIVE,215.32,358.28,60.007,1469367904,"201051344000458","219011344069620",28.71,30.30,0,321.31,396.15,59.6,55.6,0.504,494521.9,494521.9,259,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367925,792017.00
07/24/2016 09:45,2,2.086,ACTIVE,215.77,358.88,60.012,1469367904,"201051344000853","219011344069620",28.21,29.80,0,321.31,396.75,59.6,55.6,0.504,493601.4,493601.4,259,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367926,792018.00
07/24/2016 09:45,2,2.068,ACTIVE,214.41,356.18,60.012,1469367904,"201051344000685","219011344069620",28.71,28.30,0,318.61,393.75,60.1,56.1,0.517,497660.2,497660.2,258,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367927,792019.00
07/24/2016 09:45,2,2.025,ACTIVE,214.64,356.78,60.012,1469367904,"201051344000917","219011344069620",28.77,30.00,0,320.71,394.65,59.0,55.1,0.491,494570.5,494570.5,259,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367928,792020.00
07/24/2016 09:45,2,2.066,ACTIVE,214.19,355.88,60.034,1469367904,"201051344001145","219011344069620",28.67,28.30,0,319.21,394.05,60.0,56.0,0.486,499752.8,499752.8,258,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367928,792021.00
07/24/2016 09:45,2,2.105,ACTIVE,214.87,357.68,60.028,1469367904,"201051344000651","219011344069620",28.29,29.50,0,321.01,395.55,60.4,56.3,0.491,492507.5,492507.5,259,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367929,792022.00
07/24/2016 09:45,2,1.943,ACTIVE,212.61,355.58,60.007,1469367904,"274151322000088","219011344069620",27.73,32.40,0,330.63,379.32,54.5,50.7,0.358,727032.0,727032.0,260,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367930,792023.00
07/24/2016 09:45,2,1.395,ACTIVE,213.06,409.68,59.991,1469367904,"274151322000068","219011344069620",37.15,34.80,0,383.83,444.24,52.1,48.4,0.354,620816.7,620816.7,262,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367931,792024.00
07/24/2016 09:45,2,2.105,ACTIVE,214.19,356.18,59.986,1469367904,"201051344001135","219011344069620",28.63,29.80,0,319.81,394.35,61.1,57.0,0.508,488564.0,488564.0,261,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367932,792025.00
07/24/2016 09:45,2,2.141,ACTIVE,214.64,357.38,60.007,1469367904,"201051344000594","219011344069620",28.33,28.50,0,317.40,396.75,61.4,57.4,0.504,498774.9,498774.9,259,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367933,792026.00
07/24/2016 09:45,2,2.131,ACTIVE,214.64,356.78,59.991,1469367904,"201051344001203","219011344069620",28.37,29.50,0,318.30,396.75,61.2,57.2,0.513,496250.4,496250.4,260,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367934,792027.00
07/24/2016 09:45,2,2.004,ACTIVE,212.38,353.17,59.975,1469367904,"274151322000054","219011344069620",27.37,33.00,0,328.52,380.22,55.6,51.8,0.384,742284.9,742284.9,259,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367935,792028.00
07/24/2016 09:45,2,2.146,ACTIVE,215.09,356.78,59.996,1469367904,"201051344000867","219011344069620",28.23,29.50,0,322.21,396.15,61.4,57.3,0.499,486122.4,486122.4,258,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367936,792029.00
07/24/2016 09:45,2,2.100,ACTIVE,214.64,357.98,59.996,1469367904,"201051344001093","219011344069620",28.31,29.50,0,321.61,396.45,60.2,56.2,0.491,494000.6,494000.6,260,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367937,792030.00
07/24/2016 09:45,2,2.090,ACTIVE,215.09,357.38,59.949,1469367904,"201051344000900","219011344069620",28.65,28.80,0,321.61,397.66,60.7,56.6,0.495,502282.5,502282.5,260,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367938,792031.00
07/24/2016 09:45,2,2.102,ACTIVE,215.32,356.78,59.965,1469367904,"201051344000648","219011344069620",28.21,28.50,0,319.51,397.66,60.0,56.0,0.499,492569.5,492569.5,261,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367939,792032.00
07/24/2016 09:45,2,2.076,ACTIVE,215.54,358.58,59.933,1469367904,"201051344000569","219011344069620",28.63,29.80,0,322.81,396.45,60.3,56.2,0.499,502930.4,502930.4,259,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367939,792033.00
07/24/2016 09:45,2,2.121,ACTIVE,215.32,357.38,59.933,1469367904,"201051344000983","219011344069620",28.51,30.00,0,322.21,396.75,61.3,57.2,0.504,494840.0,494840.0,259,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367940,792034.00
07/24/2016 09:45,2,2.139,ACTIVE,215.54,356.48,60.012,1469367904,"201051344001158","219011344069620",28.03,29.30,0,322.21,396.75,60.7,56.7,0.504,487885.8,487885.8,258,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367941,792035.00
07/24/2016 09:45,2,2.074,ACTIVE,215.77,357.38,60.002,1469367904,"201051344000576","219011344069620",28.41,28.50,0,320.41,397.35,59.7,55.7,0.499,495198.9,495198.9,259,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367942,792036.00
07/24/2016 09:45,2,1.973,ACTIVE,212.38,357.38,59.991,1469367904,"274151322000087","219011344069620",27.63,38.80,0,330.63,378.72,55.2,51.4,0.340,715158.8,715158.8,264,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469367943,792037.00
07/24/2016 10:00,2,2.514,ACTIVE,215.54,359.78,59.933,1469368804,"201051344000645","219011344069620",27.81,31.30,0,320.11,398.26,70.8,66.4,0.583,494791.5,494791.5,260,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368805,792038.00
07/24/2016 10:00,2,2.393,ACTIVE,211.93,345.96,59.949,1469368804,"274151322000085","219011344069620",27.06,34.30,0,329.43,379.62,65.6,61.4,0.446,743068.3,743068.3,259,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368806,792039.00
07/24/2016 10:00,2,2.543,ACTIVE,215.32,362.79,59.954,1469368804,"201051344000633","219011344069620",28.01,31.00,0,318.61,398.86,72.2,67.7,0.619,486084.1,486084.1,259,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368806,792040.00
07/24/2016 10:00,2,2.527,ACTIVE,215.32,360.69,59.933,1469368804,"201051344000469","219011344069620",28.27,30.80,0,317.10,398.56,72.3,67.9,0.623,488137.7,488137.7,261,0,0,0,L,1122011218,0,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368807,792041.00
07/24/2016 10:00,2,2.559,ACTIVE,214.19,359.78,59.944,1469368804,"201051344000646","219011344069620",28.15,31.00,0,316.50,394.95,73.0,68.5,0.601,489816.2,489816.2,260,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368808,792042.00
07/24/2016 10:00,2,2.516,ACTIVE,211.93,362.19,59.917,1469368804,"274151322000052","219011344069620",27.73,35.40,0,328.52,379.02,70.6,66.2,0.486,760749.9,760749.9,260,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368809,792043.00
07/24/2016 10:00,2,2.525,ACTIVE,214.19,359.18,59.959,1469368804,"201051344001230","219011344069620",28.37,29.50,0,318.30,391.04,72.5,68.1,0.597,493225.8,493225.8,261,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368811,792044.00
07/24/2016 10:00,2,2.518,ACTIVE,215.09,361.59,59.954,1469368804,"201051344000582","219011344069620",28.49,31.00,0,318.00,397.05,72.6,68.1,0.597,486188.5,486188.5,259,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368812,792045.00
07/24/2016 10:00,2,2.607,ACTIVE,214.19,360.69,59.954,1469368804,"201051344000955","219011344069620",28.55,31.50,0,318.61,391.64,75.4,70.8,0.636,499478.1,499478.1,259,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368813,792046.00
07/24/2016 10:00,2,1.674,ACTIVE,212.16,411.78,59.949,1469368804,"274151322000094","219011344069620",38.15,35.60,0,383.83,450.56,65.3,61.1,0.455,620733.7,620733.7,265,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368814,792047.00
07/24/2016 10:00,2,2.596,ACTIVE,215.32,359.48,59.938,1469368804,"201051344000579","219011344069620",28.88,30.80,0,321.31,398.56,76.0,71.4,0.636,502209.0,502209.0,260,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368815,792048.00
07/24/2016 10:00,2,2.619,ACTIVE,214.41,360.69,59.949,1469368804,"201051344000890","219011344069620",28.53,30.30,0,319.51,393.15,75.6,71.1,0.623,496700.2,496700.2,259,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368816,792049.00
07/24/2016 10:00,2,2.625,ACTIVE,214.87,361.29,59.944,1469368804,"201051344000438","219011344069620",28.57,30.50,0,318.61,396.75,76.0,71.4,0.645,498389.9,498389.9,260,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368817,792050.00
07/24/2016 10:00,2,2.619,ACTIVE,214.64,360.38,59.949,1469368804,"201051344000417","219011344069620",28.25,31.00,0,318.61,395.25,75.0,70.4,0.636,490162.6,490162.6,259,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368818,792051.00
07/24/2016 10:00,2,2.562,ACTIVE,211.93,357.08,59.938,1469368804,"274151322000083","219011344069620",27.69,34.80,0,328.22,379.02,71.9,67.4,0.517,753896.8,753896.8,260,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368819,792052.00
07/24/2016 10:00,2,2.721,ACTIVE,212.83,364.29,59.949,1469368804,"274151322000076","219011344069620",28.43,35.80,0,328.22,379.92,78.4,73.7,0.548,803759.0,803759.0,259,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368820,792053.00
07/24/2016 10:00,2,2.680,ACTIVE,214.87,361.29,59.954,1469368804,"201051344000868","219011344069620",28.01,30.30,0,319.21,397.05,76.0,71.4,0.623,487059.7,487059.7,260,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368820,792054.00
07/24/2016 10:00,2,2.688,ACTIVE,211.93,351.07,59.928,1469368804,"274151322000095","219011344069620",28.47,35.20,0,328.52,379.32,77.4,72.8,0.526,795563.8,795563.8,259,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368821,792055.00
07/24/2016 10:00,2,2.705,ACTIVE,215.54,362.19,59.959,1469368804,"201051344000988","219011344069620",27.83,31.80,0,318.00,398.86,76.2,71.7,0.667,483629.6,483629.6,262,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368822,792056.00
07/24/2016 10:00,2,2.711,ACTIVE,214.87,361.29,59.975,1469368804,"201051344001025","219011344069620",28.07,31.80,0,319.21,396.15,77.1,72.5,0.628,497482.8,497482.8,261,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368823,792057.00
07/24/2016 10:00,2,2.666,ACTIVE,215.32,361.29,59.944,1469368804,"201051344000458","219011344069620",28.39,32.20,0,318.61,398.26,76.7,72.1,0.654,494540.4,494540.4,260,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368825,792058.00
07/24/2016 10:00,2,2.717,ACTIVE,216.00,363.99,59.954,1469368804,"201051344000853","219011344069620",27.97,31.80,0,320.71,398.26,77.0,72.4,0.650,493619.8,493619.8,260,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368826,792059.00
07/24/2016 10:00,2,2.697,ACTIVE,214.87,360.99,60.002,1469368804,"201051344000685","219011344069620",28.37,29.50,0,317.10,395.55,77.5,72.8,0.676,497678.6,497678.6,259,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368827,792060.00
07/24/2016 10:00,2,2.650,ACTIVE,215.09,361.59,59.949,1469368804,"201051344000917","219011344069620",28.33,32.00,0,319.21,395.25,76.1,71.5,0.636,494588.6,494588.6,260,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368827,792061.00
07/24/2016 10:00,2,2.689,ACTIVE,214.87,360.69,59.986,1469368804,"201051344001145","219011344069620",28.47,29.80,0,320.41,395.25,77.5,72.9,0.636,499771.1,499771.1,259,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368828,792062.00
07/24/2016 10:00,2,2.711,ACTIVE,215.54,362.79,59.959,1469368804,"201051344000651","219011344069620",28.65,31.50,0,319.21,397.96,78.7,74.0,0.650,492526.0,492526.0,260,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368829,792063.00
07/24/2016 10:00,2,2.584,ACTIVE,212.16,362.79,59.938,1469368804,"274151322000088","219011344069620",27.25,34.30,0,327.62,379.62,71.3,66.9,0.499,727048.5,727048.5,261,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368830,792064.00
07/24/2016 10:00,2,1.799,ACTIVE,212.61,407.27,59.944,1469368804,"274151322000068","219011344069620",37.71,36.00,0,386.23,448.15,67.9,63.6,0.464,620832.5,620832.5,263,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368831,792065.00
07/24/2016 10:00,2,2.783,ACTIVE,215.09,352.87,59.938,1469368804,"201051344001135","219011344069620",28.53,31.50,0,318.61,395.85,80.3,75.6,0.367,488582.6,488582.6,262,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368832,792066.00
07/24/2016 10:00,2,2.834,ACTIVE,215.09,349.56,59.981,1469368804,"201051344000594","219011344069620",28.53,31.00,0,316.50,396.45,82.0,77.2,0.376,498793.8,498793.8,260,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368833,792067.00
07/24/2016 10:00,2,2.826,ACTIVE,215.54,350.47,59.917,1469368804,"201051344001203","219011344069620",28.41,30.80,0,319.81,399.16,81.3,76.6,0.384,496269.1,496269.1,261,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368834,792068.00
07/24/2016 10:00,2,2.668,ACTIVE,212.38,365.80,59.938,1469368804,"274151322000054","219011344069620",27.35,35.60,0,327.92,380.22,73.9,69.4,0.508,742301.6,742301.6,260,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368835,792069.00
07/24/2016 10:00,2,2.852,ACTIVE,215.77,349.56,59.949,1469368804,"201051344000867","219011344069620",28.65,31.30,0,318.00,395.85,82.7,77.9,0.367,486141.2,486141.2,259,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368836,792070.00
07/24/2016 10:00,2,2.787,ACTIVE,215.54,354.37,59.933,1469368804,"201051344001093","219011344069620",28.51,31.30,0,318.91,397.35,80.5,75.8,0.367,494019.0,494019.0,261,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368837,792071.00
07/24/2016 10:00,2,2.891,ACTIVE,216.00,350.47,59.944,1469368804,"201051344000900","219011344069620",28.51,30.80,0,317.70,399.16,83.5,78.7,0.380,502301.2,502301.2,261,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368838,792072.00
07/24/2016 10:00,2,2.850,ACTIVE,216.22,350.47,59.933,1469368804,"201051344000648","219011344069620",28.55,30.00,0,318.91,397.96,82.5,77.7,0.380,492587.9,492587.9,262,0,0,0,L,1122011218,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368839,792073.00
07/24/2016 10:00,2,2.893,ACTIVE,216.22,350.77,59.944,1469368804,"201051344000569","219011344069620",28.33,31.50,0,319.21,397.35,83.0,78.2,0.389,502948.9,502948.9,260,0,0,0,L,1122011218,0,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368840,792074.00
07/24/2016 10:00,2,2.900,ACTIVE,216.22,349.56,59.949,1469368804,"201051344000983","219011344069620",28.77,32.20,0,319.81,398.26,84.6,79.7,0.398,494858.7,494858.7,260,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368840,792075.00
07/24/2016 10:00,2,2.936,ACTIVE,216.22,350.77,59.954,1469368804,"201051344001158","219011344069620",28.27,31.50,0,320.11,398.26,84.1,79.2,0.389,487904.5,487904.5,259,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368841,792076.00
07/24/2016 10:00,2,2.906,ACTIVE,216.45,351.37,59.949,1469368804,"201051344000576","219011344069620",28.45,30.30,0,319.21,398.26,83.8,78.9,0.389,495217.3,495217.3,260,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368842,792077.00
07/24/2016 10:00,2,2.770,ACTIVE,212.61,361.59,59.944,1469368804,"274151322000087","219011344069620",27.21,42.00,0,329.13,380.22,76.3,71.7,0.495,715175.4,715175.4,265,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368843,792078.00
07/24/2016 10:00,2,2.967,ACTIVE,215.77,350.17,59.996,1469368804,"201051344000585","219011344069620",28.47,32.20,0,320.11,397.96,85.5,80.6,0.384,498278.2,498278.2,261,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469368844,792079.00
07/24/2016 10:15,2,2.045,ACTIVE,215.09,356.48,59.975,1469369703,"201051344000645","219011344069620",27.71,31.80,0,318.91,397.66,57.4,53.5,0.468,494807.7,494807.7,261,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369704,792080.00
07/24/2016 10:15,2,2.023,ACTIVE,211.93,348.36,59.970,1469369703,"274151322000085","219011344069620",26.92,35.40,0,330.33,379.32,55.1,51.3,0.371,743082.8,743082.8,260,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369705,792081.00
07/24/2016 10:15,2,2.070,ACTIVE,214.64,357.08,60.018,1469369703,"201051344000633","219011344069620",27.69,31.50,0,321.01,397.66,58.1,54.1,0.495,486100.4,486100.4,260,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369706,792082.00
07/24/2016 10:15,2,2.049,ACTIVE,214.64,357.08,59.965,1469369703,"201051344000469","219011344069620",28.09,31.30,0,318.30,398.26,58.3,54.3,0.499,488154.0,488154.0,262,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369707,792083.00
07/24/2016 10:15,2,2.055,ACTIVE,213.51,356.18,59.965,1469369703,"201051344000646","219011344069620",28.13,32.40,0,317.10,394.35,58.6,54.6,0.491,489832.4,489832.4,261,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369708,792084.00
07/24/2016 10:15,2,2.051,ACTIVE,211.93,353.47,59.986,1469369703,"274151322000052","219011344069620",27.65,36.50,0,328.82,379.02,57.4,53.5,0.398,760765.3,760765.3,261,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369709,792085.00
07/24/2016 10:15,2,2.115,ACTIVE,214.19,355.88,59.975,1469369703,"201051344000585","219011344069620",27.83,32.60,0,320.71,396.15,59.6,55.6,0.491,498293.9,498293.9,262,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369710,792086.00
07/24/2016 10:15,2,1.990,ACTIVE,213.74,353.77,59.907,1469369703,"201051344001230","219011344069620",28.51,31.30,0,318.30,390.74,57.5,53.6,0.477,493241.7,493241.7,262,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369711,792087.00
07/24/2016 10:15,2,2.031,ACTIVE,214.19,355.58,59.959,1469369703,"201051344000582","219011344069620",27.91,31.30,0,318.00,397.05,57.5,53.6,0.473,486204.4,486204.4,260,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369712,792088.00
07/24/2016 10:15,2,2.113,ACTIVE,213.51,354.67,59.975,1469369703,"201051344000955","219011344069620",27.87,32.20,0,318.30,392.85,59.7,55.7,0.504,499494.5,499494.5,260,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369713,792089.00
07/24/2016 10:15,2,1.281,ACTIVE,212.16,420.50,60.002,1469369703,"274151322000094","219011344069620",38.43,36.80,0,335.44,449.05,49.9,46.3,0.354,620747.4,620747.4,266,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369714,792090.00
07/24/2016 10:15,2,2.082,ACTIVE,214.64,356.48,60.012,1469369703,"201051344000579","219011344069620",28.17,32.00,0,319.81,397.66,59.4,55.4,0.491,502225.6,502225.6,261,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369715,792091.00
07/24/2016 10:15,2,2.092,ACTIVE,213.74,354.37,59.970,1469369703,"201051344000890","219011344069620",27.99,31.80,0,320.11,393.45,59.3,55.3,0.473,496716.5,496716.5,260,0,0,0,L,1122011218,0,122.91,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369715,792092.00
07/24/2016 10:15,2,2.041,ACTIVE,214.19,355.88,59.949,1469369703,"201051344000438","219011344069620",28.43,31.80,0,318.30,396.15,58.8,54.8,0.499,498406.2,498406.2,261,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369716,792093.00
07/24/2016 10:15,2,2.002,ACTIVE,213.74,354.97,59.965,1469369703,"201051344000417","219011344069620",28.07,32.40,0,318.61,394.65,56.9,53.0,0.486,490178.6,490178.6,260,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369717,792094.00
07/24/2016 10:15,2,1.936,ACTIVE,211.93,344.76,59.965,1469369703,"274151322000083","219011344069620",27.73,36.80,0,328.52,378.72,54.4,50.6,0.393,753911.9,753911.9,261,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369718,792095.00
07/24/2016 10:15,2,2.039,ACTIVE,212.61,345.66,59.959,1469369703,"274151322000076","219011344069620",28.37,36.30,0,329.43,379.62,58.5,54.6,0.411,803775.5,803775.5,260,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369719,792096.00
07/24/2016 10:15,2,1.984,ACTIVE,214.19,354.97,59.965,1469369703,"201051344000868","219011344069620",27.93,31.30,0,318.61,395.25,56.2,52.3,0.455,487076.1,487076.1,261,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369720,792097.00
07/24/2016 10:15,2,1.947,ACTIVE,212.16,353.47,59.986,1469369703,"274151322000095","219011344069620",28.23,36.00,0,328.52,378.42,55.6,51.8,0.384,795580.0,795580.0,260,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369721,792098.00
07/24/2016 10:15,2,1.961,ACTIVE,214.64,357.68,59.975,1469369703,"201051344000988","219011344069620",27.99,32.40,0,321.01,399.46,55.6,51.8,0.477,483645.8,483645.8,263,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369722,792099.00
07/24/2016 10:15,2,1.941,ACTIVE,213.96,354.07,59.996,1469369703,"201051344001025","219011344069620",28.41,32.40,0,318.00,396.15,55.9,52.0,0.446,497499.1,497499.1,262,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369723,792100.00
