ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 10:15,2,1.914,ACTIVE,214.64,356.48,59.959,1469369703,"201051344000458","219011344069620",28.49,32.80,0,319.21,397.05,55.2,51.4,0.468,494556.4,494556.4,261,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369724,792101.00
07/24/2016 10:15,2,1.949,ACTIVE,215.32,357.68,59.970,1469369703,"201051344000853","219011344069620",28.21,32.20,0,321.61,397.66,55.7,51.9,0.473,493636.0,493636.0,261,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369725,792102.00
07/24/2016 10:15,2,1.902,ACTIVE,213.96,354.67,59.981,1469369703,"201051344000685","219011344069620",28.15,31.00,0,319.21,395.55,54.2,50.4,0.464,497694.6,497694.6,260,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369726,792103.00
07/24/2016 10:15,2,1.883,ACTIVE,213.96,354.37,59.970,1469369703,"201051344000917","219011344069620",28.03,32.40,0,319.51,396.15,53.5,49.7,0.442,494604.3,494604.3,261,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369726,792104.00
07/24/2016 10:15,2,1.867,ACTIVE,213.96,354.07,59.981,1469369703,"201051344001145","219011344069620",28.41,31.00,0,319.21,396.15,53.7,49.9,0.442,499786.9,499786.9,260,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369727,792105.00
07/24/2016 10:15,2,1.949,ACTIVE,214.41,355.28,59.944,1469369703,"201051344000651","219011344069620",27.93,31.80,0,320.11,398.86,55.2,51.4,0.460,492542.1,492542.1,261,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369728,792106.00
07/24/2016 10:15,2,1.805,ACTIVE,211.48,354.07,59.959,1469369703,"274151322000088","219011344069620",26.86,35.40,0,328.22,379.02,49.1,45.5,0.331,727062.9,727062.9,262,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369729,792107.00
07/24/2016 10:15,2,1.244,ACTIVE,212.61,411.78,59.970,1469369703,"274151322000068","219011344069620",37.61,37.30,0,335.74,441.24,47.8,44.2,0.327,620846.2,620846.2,264,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369730,792108.00
07/24/2016 10:15,2,1.975,ACTIVE,213.74,353.47,59.965,1469369703,"201051344001135","219011344069620",28.21,32.00,0,319.51,392.55,56.4,52.5,0.460,488598.8,488598.8,263,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369731,792109.00
07/24/2016 10:15,2,1.990,ACTIVE,213.96,355.28,59.965,1469369703,"201051344000594","219011344069620",28.31,31.50,0,317.40,392.25,57.0,53.1,0.468,498810.1,498810.1,261,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369732,792110.00
07/24/2016 10:15,2,2.002,ACTIVE,213.96,354.07,59.949,1469369703,"201051344001203","219011344069620",27.97,31.80,0,317.40,396.45,56.8,52.8,0.482,496285.4,496285.4,262,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369733,792111.00
07/24/2016 10:15,2,1.840,ACTIVE,211.93,353.17,59.959,1469369703,"274151322000054","219011344069620",27.15,36.80,0,327.62,379.92,50.6,46.9,0.340,742316.2,742316.2,261,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369734,792112.00
07/24/2016 10:15,2,2.031,ACTIVE,214.64,355.58,60.028,1469369703,"201051344000867","219011344069620",28.09,32.20,0,318.61,391.94,57.8,53.9,0.468,486157.4,486157.4,260,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369735,792113.00
07/24/2016 10:15,2,1.938,ACTIVE,214.19,354.67,59.970,1469369703,"201051344001093","219011344069620",28.43,31.80,0,318.91,394.95,55.8,51.9,0.455,494034.8,494034.8,262,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369735,792114.00
07/24/2016 10:15,2,2.029,ACTIVE,214.64,356.18,59.959,1469369703,"201051344000900","219011344069620",28.39,31.00,0,320.11,395.55,58.4,54.4,0.468,502317.4,502317.4,262,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369736,792115.00
07/24/2016 10:15,2,2.012,ACTIVE,214.87,356.18,60.002,1469369703,"201051344000648","219011344069620",28.27,30.30,0,316.80,396.15,57.6,53.7,0.486,492603.8,492603.8,263,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369737,792116.00
07/24/2016 10:15,2,2.037,ACTIVE,214.64,355.28,59.975,1469369703,"201051344000569","219011344069620",28.33,32.40,0,318.91,396.75,58.5,54.5,0.482,502964.9,502964.9,261,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369738,792117.00
07/24/2016 10:15,2,2.029,ACTIVE,214.87,356.18,59.975,1469369703,"201051344000983","219011344069620",28.92,32.40,0,319.21,395.55,59.5,55.5,0.491,494875.0,494875.0,261,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369739,792118.00
07/24/2016 10:15,2,2.062,ACTIVE,214.87,355.88,60.012,1469369703,"201051344001158","219011344069620",28.05,32.00,0,321.01,396.45,58.6,54.7,0.495,487920.5,487920.5,260,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369740,792119.00
07/24/2016 10:15,2,2.020,ACTIVE,215.09,357.08,59.981,1469369703,"201051344000576","219011344069620",28.55,31.00,0,320.11,397.05,58.4,54.5,0.495,495233.1,495233.1,261,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369741,792120.00
07/24/2016 10:15,2,1.869,ACTIVE,211.70,354.07,59.886,1469369703,"274151322000087","219011344069620",27.08,43.20,0,330.03,379.62,51.2,47.5,0.323,715189.6,715189.6,266,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469369742,792121.00
07/24/2016 10:30,2,1.607,ACTIVE,214.19,351.07,60.007,1469370603,"201051344000645","219011344069620",26.62,33.50,0,320.11,420.50,43.4,39.9,0.362,494833.9,494833.9,262,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370604,792122.00
07/24/2016 10:30,2,1.443,ACTIVE,211.70,348.96,59.986,1469370603,"274151322000085","219011344069620",25.86,38.60,0,329.13,388.94,37.9,34.7,0.252,743106.2,743106.2,261,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370605,792123.00
07/24/2016 10:30,2,1.600,ACTIVE,214.19,352.27,59.959,1469370603,"201051344000633","219011344069620",27.08,34.00,0,318.61,421.70,43.9,40.5,0.367,486126.8,486126.8,261,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370606,792124.00
07/24/2016 10:30,2,1.590,ACTIVE,213.96,351.37,59.991,1469370603,"201051344000469","219011344069620",27.51,33.30,0,316.50,422.00,44.4,40.9,0.380,488180.5,488180.5,263,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370607,792125.00
07/24/2016 10:30,2,1.570,ACTIVE,212.61,349.56,59.975,1469370603,"201051344000646","219011344069620",27.19,35.60,0,316.80,415.09,43.3,39.8,0.362,489858.5,489858.5,262,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370608,792126.00
07/24/2016 10:30,2,1.506,ACTIVE,211.48,347.16,59.959,1469370603,"274151322000052","219011344069620",26.82,39.80,0,327.62,392.25,40.9,37.5,0.278,760790.2,760790.2,262,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370609,792127.00
07/24/2016 10:30,2,1.641,ACTIVE,213.51,349.86,59.986,1469370603,"201051344000585","219011344069620",27.14,35.40,0,320.71,416.29,45.1,41.6,0.367,498320.2,498320.2,263,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370610,792128.00
07/24/2016 10:30,2,1.547,ACTIVE,212.61,348.36,59.991,1469370603,"201051344001230","219011344069620",27.02,34.80,0,318.61,415.69,42.3,38.9,0.345,493267.7,493267.7,263,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370611,792129.00
07/24/2016 10:30,2,1.588,ACTIVE,213.51,350.47,59.975,1469370603,"201051344000582","219011344069620",26.48,33.50,0,317.70,414.49,42.7,39.3,0.358,486230.2,486230.2,261,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370612,792130.00
07/24/2016 10:30,2,1.609,ACTIVE,212.83,349.26,59.996,1469370603,"201051344000955","219011344069620",27.12,35.00,0,316.20,414.79,44.2,40.8,0.367,499521.0,499521.0,261,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370613,792131.00
07/24/2016 10:30,2,0.971,ACTIVE,211.70,397.05,59.991,1469370603,"274151322000094","219011344069620",36.80,40.80,0,334.24,455.06,36.0,32.9,0.247,620769.9,620769.9,267,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370614,792132.00
07/24/2016 10:30,2,1.664,ACTIVE,213.96,351.97,59.986,1469370603,"201051344000579","219011344069620",27.55,34.30,0,320.41,420.80,46.5,42.9,0.384,502252.2,502252.2,262,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370615,792133.00
07/24/2016 10:30,2,1.627,ACTIVE,212.83,350.17,59.996,1469370603,"201051344000890","219011344069620",27.04,35.40,0,318.91,415.39,44.6,41.1,0.362,496742.7,496742.7,261,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370615,792134.00
07/24/2016 10:30,2,1.590,ACTIVE,213.29,349.86,59.944,1469370603,"201051344000438","219011344069620",27.51,34.50,0,317.10,414.49,44.3,40.9,0.380,498432.5,498432.5,262,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370617,792135.00
07/24/2016 10:30,2,1.631,ACTIVE,213.29,349.56,59.986,1469370603,"201051344000417","219011344069620",26.90,35.60,0,317.40,413.59,44.5,41.0,0.376,490204.4,490204.4,261,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370617,792136.00
07/24/2016 10:30,2,1.506,ACTIVE,211.25,342.35,59.928,1469370603,"274151322000083","219011344069620",27.02,40.80,0,327.92,390.44,41.2,37.8,0.296,753936.3,753936.3,262,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370618,792137.00
07/24/2016 10:30,2,1.617,ACTIVE,211.93,349.86,59.965,1469370603,"274151322000076","219011344069620",27.77,39.50,0,328.82,396.75,45.5,42.0,0.314,803802.3,803802.3,261,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370619,792138.00
07/24/2016 10:30,2,1.754,ACTIVE,213.51,351.07,59.954,1469370603,"201051344000868","219011344069620",27.04,33.00,0,317.10,419.90,48.1,44.5,0.389,487102.5,487102.5,262,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370620,792139.00
07/24/2016 10:30,2,1.625,ACTIVE,211.48,347.76,59.917,1469370603,"274151322000095","219011344069620",27.25,40.20,0,328.82,394.35,44.8,41.3,0.309,795606.3,795606.3,261,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370621,792140.00
07/24/2016 10:30,2,1.771,ACTIVE,214.19,354.37,59.996,1469370603,"201051344000988","219011344069620",26.88,34.30,0,317.70,421.10,48.2,44.6,0.415,483672.2,483672.2,264,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370622,792141.00
07/24/2016 10:30,2,1.734,ACTIVE,213.29,349.86,59.970,1469370603,"201051344001025","219011344069620",27.43,35.00,0,319.21,415.99,48.2,44.6,0.393,497525.6,497525.6,263,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370623,792142.00
07/24/2016 10:30,2,1.781,ACTIVE,214.19,352.57,59.970,1469370603,"201051344000458","219011344069620",27.43,34.80,0,318.61,420.80,49.5,45.9,0.424,494582.5,494582.5,262,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370624,792143.00
07/24/2016 10:30,2,1.826,ACTIVE,214.87,354.67,59.981,1469370603,"201051344000853","219011344069620",27.29,34.30,0,322.21,420.80,50.5,46.8,0.429,493662.2,493662.2,262,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370625,792144.00
07/24/2016 10:30,2,1.727,ACTIVE,213.29,352.27,59.970,1469370603,"201051344000685","219011344069620",26.92,34.00,0,316.80,414.79,47.1,43.5,0.411,497720.7,497720.7,261,0,0,0,L,1122011218,0,122.91,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370626,792145.00
07/24/2016 10:30,2,1.744,ACTIVE,213.29,351.37,60.007,1469370603,"201051344000917","219011344069620",27.04,34.50,0,320.71,413.29,47.8,44.2,0.398,494630.1,494630.1,262,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370627,792146.00
07/24/2016 10:30,2,1.721,ACTIVE,213.29,351.37,59.975,1469370603,"201051344001145","219011344069620",27.51,33.50,0,318.91,413.59,48.0,44.4,0.393,499812.8,499812.8,261,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370627,792147.00
07/24/2016 10:30,2,1.811,ACTIVE,213.74,352.27,59.975,1469370603,"201051344000651","219011344069620",27.25,34.00,0,319.21,418.09,50.0,46.3,0.407,492568.4,492568.4,262,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370628,792148.00
07/24/2016 10:30,2,1.645,ACTIVE,211.48,342.05,59.991,1469370603,"274151322000088","219011344069620",26.06,38.00,0,328.52,389.84,43.4,40.0,0.287,727086.4,727086.4,263,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370629,792149.00
07/24/2016 10:30,2,1.115,ACTIVE,212.38,408.18,59.975,1469370603,"274151322000068","219011344069620",37.71,39.80,0,334.84,458.97,41.6,38.2,0.278,620868.8,620868.8,265,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370630,792150.00
07/24/2016 10:30,2,1.898,ACTIVE,213.06,351.37,59.975,1469370603,"201051344001135","219011344069620",27.19,34.50,0,318.61,413.59,52.3,48.6,0.429,488625.0,488625.0,264,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370631,792151.00
07/24/2016 10:30,2,1.938,ACTIVE,213.51,353.77,59.959,1469370603,"201051344000594","219011344069620",27.47,34.00,0,319.21,415.99,53.9,50.1,0.451,498836.6,498836.6,262,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370632,792152.00
07/24/2016 10:30,2,1.902,ACTIVE,213.51,352.87,59.986,1469370603,"201051344001203","219011344069620",27.75,34.00,0,317.70,416.59,53.5,49.7,0.446,496312.0,496312.0,263,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370633,792153.00
07/24/2016 10:30,2,1.750,ACTIVE,211.48,343.25,60.028,1469370603,"274151322000054","219011344069620",26.40,39.80,0,328.22,390.74,46.8,43.2,0.314,742339.8,742339.8,262,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370634,792154.00
07/24/2016 10:30,2,2.014,ACTIVE,214.19,353.47,59.981,1469370603,"201051344000867","219011344069620",27.53,34.80,0,319.51,415.69,56.2,52.3,0.455,486183.9,486183.9,261,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370635,792155.00
07/24/2016 10:30,2,1.932,ACTIVE,213.51,353.77,59.975,1469370603,"201051344001093","219011344069620",27.39,34.00,0,318.30,415.09,53.6,49.8,0.442,494061.2,494061.2,263,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370636,792156.00
07/24/2016 10:30,2,2.080,ACTIVE,214.19,356.18,59.928,1469370603,"201051344000900","219011344069620",27.67,33.00,0,319.81,421.70,58.3,54.4,0.477,502344.0,502344.0,263,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370637,792157.00
07/24/2016 10:30,2,2.064,ACTIVE,214.64,356.18,59.981,1469370603,"201051344000648","219011344069620",27.37,32.20,0,318.91,420.80,57.3,53.3,0.477,492629.8,492629.8,264,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370638,792158.00
07/24/2016 10:30,2,2.080,ACTIVE,214.64,355.88,59.981,1469370603,"201051344000569","219011344069620",27.95,34.50,0,318.30,421.40,58.9,54.9,0.486,502991.0,502991.0,262,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370639,792159.00
07/24/2016 10:30,2,2.141,ACTIVE,214.64,356.48,59.981,1469370603,"201051344000983","219011344069620",27.87,34.50,0,320.11,421.40,60.4,56.4,0.504,494901.4,494901.4,262,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370640,792160.00
07/24/2016 10:30,2,2.115,ACTIVE,214.64,356.18,59.986,1469370603,"201051344001158","219011344069620",27.55,33.80,0,319.21,420.50,59.0,55.1,0.491,487946.7,487946.7,261,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370641,792161.00
07/24/2016 10:30,2,2.133,ACTIVE,214.64,357.08,59.981,1469370603,"201051344000576","219011344069620",27.59,33.00,0,319.21,420.80,59.6,55.6,0.495,495259.2,495259.2,262,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370642,792162.00
07/24/2016 10:30,2,1.904,ACTIVE,211.70,344.76,60.023,1469370603,"274151322000087","219011344069620",26.28,46.40,0,330.03,388.34,50.6,47.0,0.336,715213.0,715213.0,267,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469370643,792163.00
07/24/2016 10:45,2,2.377,ACTIVE,214.87,358.58,60.007,1469371503,"201051344000645","219011344069620",27.75,33.00,0,321.01,396.45,66.8,62.6,0.557,494848.1,494848.1,263,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371504,792164.00
07/24/2016 10:45,2,2.141,ACTIVE,211.48,344.45,60.012,1469371503,"274151322000085","219011344069620",27.08,37.50,0,329.43,378.42,58.7,54.7,0.398,743118.7,743118.7,262,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371505,792165.00
07/24/2016 10:45,2,2.371,ACTIVE,214.64,358.88,60.028,1469371503,"201051344000633","219011344069620",28.21,33.00,0,319.81,397.05,67.8,63.5,0.575,486141.2,486141.2,262,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371506,792166.00
07/24/2016 10:45,2,2.404,ACTIVE,214.64,359.48,59.970,1469371503,"201051344000469","219011344069620",28.03,32.60,0,316.50,397.66,68.3,64.0,0.588,488195.0,488195.0,264,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371507,792167.00
07/24/2016 10:45,2,2.338,ACTIVE,213.29,356.78,60.012,1469371503,"201051344000646","219011344069620",28.31,35.00,0,318.30,391.04,67.0,62.7,0.570,489872.7,489872.7,263,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371508,792168.00
07/24/2016 10:45,2,2.223,ACTIVE,211.25,346.56,60.002,1469371503,"274151322000052","219011344069620",27.67,38.40,0,327.92,378.12,62.3,58.2,0.429,760803.6,760803.6,263,0,0,0,L,1151911521,0,120.88,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371509,792169.00
07/24/2016 10:45,2,2.432,ACTIVE,213.74,357.38,60.018,1469371503,"201051344000585","219011344069620",28.07,34.30,0,318.91,391.04,69.1,64.8,0.579,498334.9,498334.9,264,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371510,792170.00
07/24/2016 10:45,2,2.334,ACTIVE,213.06,355.58,60.039,1469371503,"201051344001230","219011344069620",28.31,34.30,0,318.91,389.24,67.0,62.7,0.557,493281.7,493281.7,264,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371511,792171.00
07/24/2016 10:45,2,2.328,ACTIVE,213.96,358.58,60.007,1469371503,"201051344000582","219011344069620",28.17,32.20,0,318.61,391.94,66.4,62.2,0.552,486244.2,486244.2,262,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371511,792172.00
07/24/2016 10:45,2,2.365,ACTIVE,213.06,355.88,60.034,1469371503,"201051344000955","219011344069620",28.29,34.00,0,317.40,389.84,67.7,63.4,0.570,499535.3,499535.3,262,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371512,792173.00
07/24/2016 10:45,2,1.439,ACTIVE,211.70,415.09,60.002,1469371503,"274151322000094","219011344069620",38.43,39.50,0,376.62,451.16,56.5,52.6,0.389,620781.8,620781.8,268,0,0,0,L,1151911521,0,121.10,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371513,792174.00
07/24/2016 10:45,2,2.436,ACTIVE,214.64,360.38,59.965,1469371503,"201051344000579","219011344069620",28.31,34.00,0,320.71,397.35,69.8,65.5,0.575,502266.9,502266.9,263,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371514,792175.00
07/24/2016 10:45,2,2.393,ACTIVE,213.06,355.88,60.012,1469371503,"201051344000890","219011344069620",28.11,35.20,0,318.00,390.44,68.2,63.9,0.557,496757.0,496757.0,262,0,0,0,L,1122011218,0,122.68,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371515,792176.00
07/24/2016 10:45,2,2.350,ACTIVE,213.74,357.68,60.039,1469371503,"201051344000438","219011344069620",28.43,33.80,0,318.00,391.34,67.7,63.4,0.579,498446.7,498446.7,263,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371516,792177.00
07/24/2016 10:45,2,2.377,ACTIVE,213.51,357.38,60.018,1469371503,"201051344000417","219011344069620",27.85,35.40,0,319.51,390.44,67.1,62.8,0.575,490218.5,490218.5,262,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371517,792178.00
07/24/2016 10:45,2,2.211,ACTIVE,211.25,353.17,60.012,1469371503,"274151322000083","219011344069620",27.93,39.50,0,327.32,377.52,62.5,58.4,0.451,753949.5,753949.5,263,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371518,792179.00
07/24/2016 10:45,2,2.365,ACTIVE,212.38,354.67,60.007,1469371503,"274151322000076","219011344069620",28.37,38.00,0,328.82,379.02,68.0,63.7,0.477,803816.7,803816.7,262,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371519,792180.00
07/24/2016 10:45,2,2.482,ACTIVE,214.19,359.48,60.034,1469371503,"201051344000868","219011344069620",27.65,32.40,0,318.91,392.25,69.5,65.2,0.575,487117.1,487117.1,263,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371519,792181.00
07/24/2016 10:45,2,2.352,ACTIVE,211.25,351.37,60.002,1469371503,"274151322000095","219011344069620",28.21,39.00,0,327.92,377.82,67.1,62.8,0.468,795620.4,795620.4,262,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371520,792182.00
07/24/2016 10:45,2,2.447,ACTIVE,214.64,360.38,60.002,1469371503,"201051344000988","219011344069620",27.97,33.50,0,317.70,398.86,69.3,65.0,0.588,483686.7,483686.7,265,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371521,792183.00
07/24/2016 10:45,2,2.438,ACTIVE,213.51,357.68,60.018,1469371503,"201051344001025","219011344069620",28.23,34.00,0,318.00,391.94,69.7,65.3,0.570,497540.2,497540.2,264,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371522,792184.00
07/24/2016 10:45,2,2.434,ACTIVE,214.64,358.58,60.012,1469371503,"201051344000458","219011344069620",28.03,34.00,0,320.41,397.05,69.1,64.7,0.597,494597.0,494597.0,263,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371523,792185.00
07/24/2016 10:45,2,2.422,ACTIVE,215.32,360.38,60.002,1469371503,"201051344000853","219011344069620",28.39,33.80,0,321.61,399.46,69.7,65.3,0.592,493676.8,493676.8,263,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371524,792186.00
07/24/2016 10:45,2,2.352,ACTIVE,213.51,357.08,60.023,1469371503,"201051344000685","219011344069620",28.43,33.50,0,319.21,390.74,67.8,63.5,0.588,497734.8,497734.8,262,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371525,792187.00
07/24/2016 10:45,2,2.404,ACTIVE,213.74,357.08,60.007,1469371503,"201051344000917","219011344069620",28.03,33.30,0,319.21,391.04,68.2,63.9,0.570,494644.2,494644.2,263,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371526,792188.00
07/24/2016 10:45,2,2.412,ACTIVE,213.29,357.08,60.034,1469371503,"201051344001145","219011344069620",27.99,32.80,0,318.61,390.14,68.4,64.1,0.557,499826.8,499826.8,262,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371527,792189.00
07/24/2016 10:45,2,2.402,ACTIVE,214.19,357.68,60.018,1469371503,"201051344000651","219011344069620",28.41,32.60,0,320.41,394.05,69.2,64.8,0.579,492582.8,492582.8,263,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371528,792190.00
07/24/2016 10:45,2,2.193,ACTIVE,211.25,358.28,59.996,1469371503,"274151322000088","219011344069620",27.15,37.00,0,328.22,378.42,60.3,56.3,0.420,727098.9,727098.9,264,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371528,792191.00
07/24/2016 10:45,2,1.510,ACTIVE,212.16,411.48,60.023,1469371503,"274151322000068","219011344069620",37.99,38.80,0,379.62,443.04,57.8,53.8,0.393,620880.9,620880.9,266,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371529,792192.00
07/24/2016 10:45,2,2.459,ACTIVE,213.29,356.48,59.996,1469371503,"201051344001135","219011344069620",27.99,33.30,0,320.11,391.94,69.8,65.4,0.575,488639.5,488639.5,265,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371531,792193.00
07/24/2016 10:45,2,2.447,ACTIVE,213.96,358.58,60.034,1469371503,"201051344000594","219011344069620",28.37,33.80,0,318.00,391.94,70.3,66.0,0.579,498851.3,498851.3,263,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371532,792194.00
07/24/2016 10:45,2,2.432,ACTIVE,213.74,357.68,60.012,1469371503,"201051344001203","219011344069620",28.49,33.00,0,318.00,393.15,70.2,65.8,0.592,496326.6,496326.6,264,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371533,792195.00
07/24/2016 10:45,2,2.221,ACTIVE,211.03,345.96,60.028,1469371503,"274151322000054","219011344069620",27.33,38.40,0,328.22,379.92,61.5,57.5,0.415,742352.6,742352.6,263,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371534,792196.00
07/24/2016 10:45,2,2.443,ACTIVE,214.64,357.98,60.012,1469371503,"201051344000867","219011344069620",28.53,34.00,0,319.81,391.34,70.5,66.2,0.575,486198.6,486198.6,262,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371535,792197.00
07/24/2016 10:45,2,2.385,ACTIVE,213.74,359.18,60.002,1469371503,"201051344001093","219011344069620",28.67,32.40,0,318.91,391.34,69.3,64.9,0.570,494075.4,494075.4,264,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371535,792198.00
07/24/2016 10:45,2,2.461,ACTIVE,214.41,359.48,60.034,1469371503,"201051344000900","219011344069620",28.37,32.40,0,320.41,397.05,70.7,66.3,0.583,502358.7,502358.7,264,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371536,792199.00
07/24/2016 10:45,2,2.414,ACTIVE,214.87,359.18,60.012,1469371503,"201051344000648","219011344069620",28.15,31.80,0,318.61,395.55,68.9,64.5,0.575,492644.2,492644.2,265,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371538,792200.00
07/24/2016 10:45,2,2.436,ACTIVE,214.64,359.48,60.018,1469371503,"201051344000569","219011344069620",28.29,34.30,0,319.81,397.96,69.8,65.5,0.592,503005.6,503005.6,263,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371539,792201.00
07/24/2016 10:45,2,2.445,ACTIVE,214.87,358.88,60.039,1469371503,"201051344000983","219011344069620",28.57,33.80,0,320.11,395.85,70.8,66.4,0.592,494916.2,494916.2,263,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371540,792202.00
07/24/2016 10:45,2,2.484,ACTIVE,214.64,360.08,60.012,1469371503,"201051344001158","219011344069620",27.69,33.30,0,319.21,396.45,69.7,65.3,0.583,487961.3,487961.3,262,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371540,792203.00
07/24/2016 10:45,2,2.414,ACTIVE,214.87,360.08,60.034,1469371503,"201051344000576","219011344069620",28.19,32.40,0,320.11,396.75,68.8,64.5,0.583,495273.6,495273.6,263,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371541,792204.00
07/24/2016 10:45,2,2.211,ACTIVE,211.93,356.18,60.002,1469371503,"274151322000087","219011344069620",27.29,44.00,0,329.73,379.92,61.1,57.0,0.402,715225.7,715225.7,268,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469371542,792205.00
07/24/2016 11:00,2,1.021,ACTIVE,213.51,346.56,60.002,1469372404,"201051344000645","219011344069620",27.65,31.50,0,335.74,389.54,28.7,25.7,0.225,494855.7,494855.7,264,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372405,792206.00
07/24/2016 11:00,2,0.932,ACTIVE,210.80,338.14,59.996,1469372404,"274151322000085","219011344069620",26.74,35.20,0,330.03,369.40,25.3,22.5,0.164,743125.3,743125.3,263,0,0,0,L,1151911521,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372406,792207.00
07/24/2016 11:00,2,1.037,ACTIVE,213.29,347.16,60.039,1469372404,"201051344000633","219011344069620",27.83,31.50,0,334.84,388.34,29.2,26.3,0.239,486148.8,486148.8,263,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372407,792208.00
07/24/2016 11:00,2,1.037,ACTIVE,213.29,346.26,59.991,1469372404,"201051344000469","219011344069620",27.85,30.30,0,334.84,389.24,29.3,26.4,0.243,488202.7,488202.7,265,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372407,792209.00
07/24/2016 11:00,2,1.033,ACTIVE,211.93,344.15,59.981,1469372404,"201051344000646","219011344069620",27.71,32.60,0,332.73,384.13,29.0,26.1,0.230,489880.4,489880.4,264,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372408,792210.00
07/24/2016 11:00,2,0.957,ACTIVE,210.57,340.85,59.986,1469372404,"274151322000052","219011344069620",27.73,36.30,0,330.63,370.90,26.9,24.1,0.172,760810.6,760810.6,264,0,0,0,L,1151911521,0,120.65,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372409,792211.00
07/24/2016 11:00,2,1.066,ACTIVE,212.61,345.06,59.996,1469372404,"201051344000585","219011344069620",28.25,32.00,0,333.33,385.33,30.6,27.6,0.234,498342.9,498342.9,265,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372410,792212.00
07/24/2016 11:00,2,1.014,ACTIVE,212.16,343.85,59.991,1469372404,"201051344001230","219011344069620",27.75,32.20,0,331.53,383.23,28.5,25.6,0.225,493289.2,493289.2,265,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372411,792213.00
07/24/2016 11:00,2,1.012,ACTIVE,212.83,345.06,59.996,1469372404,"201051344000582","219011344069620",27.65,30.00,0,333.93,385.63,28.4,25.5,0.221,486251.6,486251.6,263,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372412,792214.00
07/24/2016 11:00,2,1.029,ACTIVE,211.93,343.85,60.002,1469372404,"201051344000955","219011344069620",28.07,31.80,0,331.83,383.83,29.3,26.4,0.230,499542.9,499542.9,263,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372413,792215.00
07/24/2016 11:00,2,0.627,ACTIVE,210.80,397.96,59.986,1469372404,"274151322000094","219011344069620",37.15,37.00,0,332.73,437.03,23.5,20.8,0.159,620787.9,620787.9,269,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372414,792216.00
07/24/2016 11:00,2,1.076,ACTIVE,213.06,345.36,59.986,1469372404,"201051344000579","219011344069620",27.75,32.60,0,335.44,389.24,30.3,27.3,0.239,502274.7,502274.7,264,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372415,792217.00
07/24/2016 11:00,2,1.041,ACTIVE,212.16,343.55,59.996,1469372404,"201051344000890","219011344069620",27.95,33.30,0,333.33,385.33,29.5,26.5,0.230,496764.6,496764.6,263,0,0,0,L,1122011218,0,122.23,120.42,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372416,792218.00
07/24/2016 11:00,2,1.008,ACTIVE,212.61,344.15,59.986,1469372404,"201051344000438","219011344069620",28.33,32.00,0,333.93,385.63,28.9,26.0,0.234,498454.2,498454.2,264,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372417,792219.00
07/24/2016 11:00,2,1.033,ACTIVE,212.38,344.15,59.975,1469372404,"201051344000417","219011344069620",27.77,33.30,0,333.33,384.43,29.1,26.1,0.230,490225.9,490225.9,263,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372418,792220.00
07/24/2016 11:00,2,0.941,ACTIVE,210.57,343.85,59.981,1469372404,"274151322000083","219011344069620",27.67,37.00,0,331.23,370.00,26.4,23.5,0.186,753956.3,753956.3,264,0,0,0,L,1151911521,0,120.88,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372418,792221.00
07/24/2016 11:00,2,1.004,ACTIVE,211.25,342.35,59.991,1469372404,"274151322000076","219011344069620",28.11,35.40,0,332.73,374.21,28.6,25.7,0.190,803824.2,803824.2,263,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372419,792222.00
07/24/2016 11:00,2,1.076,ACTIVE,212.83,345.66,60.012,1469372404,"201051344000868","219011344069620",27.37,30.50,0,334.54,385.93,29.8,26.9,0.234,487124.7,487124.7,264,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372420,792223.00
07/24/2016 11:00,2,0.996,ACTIVE,210.57,343.85,59.991,1469372404,"274151322000095","219011344069620",27.79,36.00,0,331.53,372.41,28.0,25.1,0.190,795627.6,795627.6,263,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372421,792224.00
07/24/2016 11:00,2,1.035,ACTIVE,212.83,345.96,59.970,1469372404,"201051344000988","219011344069620",27.53,32.00,0,333.63,391.94,28.9,26.0,0.230,483694.1,483694.1,266,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372422,792225.00
07/24/2016 11:00,2,1.041,ACTIVE,212.38,343.55,59.981,1469372404,"201051344001025","219011344069620",27.93,31.80,0,333.03,386.53,29.5,26.6,0.230,497547.7,497547.7,265,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372423,792226.00
07/24/2016 11:00,2,1.021,ACTIVE,213.06,345.36,59.981,1469372404,"201051344000458","219011344069620",28.11,32.40,0,335.44,389.84,29.1,26.2,0.239,494604.4,494604.4,264,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372424,792227.00
07/24/2016 11:00,2,1.037,ACTIVE,213.51,346.56,59.954,1469372404,"201051344000853","219011344069620",27.93,31.80,0,336.34,393.15,29.4,26.4,0.239,493684.3,493684.3,264,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372425,792228.00
07/24/2016 11:00,2,1.000,ACTIVE,212.61,344.45,59.975,1469372404,"201051344000685","219011344069620",27.75,31.50,0,333.03,385.93,28.2,25.3,0.234,497742.0,497742.0,263,0,0,0,L,1122011218,0,122.68,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372426,792229.00
07/24/2016 11:00,2,1.016,ACTIVE,212.61,344.76,60.039,1469372404,"201051344000917","219011344069620",27.87,31.00,0,333.33,385.63,28.7,25.8,0.230,494651.5,494651.5,264,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372427,792230.00
07/24/2016 11:00,2,1.012,ACTIVE,212.61,344.15,60.007,1469372404,"201051344001145","219011344069620",28.09,30.80,0,334.54,385.93,28.8,25.9,0.221,499834.2,499834.2,263,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372428,792231.00
07/24/2016 11:00,2,1.018,ACTIVE,212.61,344.15,60.007,1469372404,"201051344000651","219011344069620",27.79,30.50,0,333.93,387.14,28.7,25.8,0.225,492590.1,492590.1,264,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372429,792232.00
07/24/2016 11:00,2,0.914,ACTIVE,210.35,339.65,59.981,1469372404,"274151322000088","219011344069620",26.86,35.00,0,329.43,369.10,24.9,22.1,0.168,727105.2,727105.2,265,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372429,792233.00
07/24/2016 11:00,2,0.654,ACTIVE,211.25,394.95,59.991,1469372404,"274151322000068","219011344069620",36.96,36.80,0,330.93,431.32,24.4,21.6,0.155,620887.0,620887.0,267,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372430,792234.00
07/24/2016 11:00,2,1.053,ACTIVE,212.16,343.25,59.986,1469372404,"201051344001135","219011344069620",28.01,31.30,0,333.33,386.23,29.9,26.9,0.225,488647.1,488647.1,266,0,0,0,L,1122011218,0,122.01,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372431,792235.00
07/24/2016 11:00,2,1.031,ACTIVE,212.83,345.36,59.959,1469372404,"201051344000594","219011344069620",28.15,32.40,0,333.33,386.53,29.4,26.5,0.234,498858.7,498858.7,264,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372432,792236.00
07/24/2016 11:00,2,1.031,ACTIVE,212.61,343.85,59.965,1469372404,"201051344001203","219011344069620",28.07,31.00,0,333.93,386.83,29.4,26.4,0.230,496334.1,496334.1,265,0,0,0,L,1122011218,0,122.68,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372433,792237.00
07/24/2016 11:00,2,0.928,ACTIVE,210.80,339.04,59.991,1469372404,"274151322000054","219011344069620",27.23,36.00,0,328.82,370.00,25.6,22.8,0.177,742359.0,742359.0,264,0,0,0,L,1151911521,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372434,792238.00
07/24/2016 11:00,2,1.057,ACTIVE,213.06,344.76,59.949,1469372404,"201051344000867","219011344069620",27.83,32.40,0,334.84,387.14,29.8,26.8,0.230,486206.1,486206.1,263,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372435,792239.00
07/24/2016 11:00,2,1.006,ACTIVE,212.61,344.76,59.996,1469372404,"201051344001093","219011344069620",28.13,30.30,0,333.03,386.23,28.7,25.8,0.221,494082.7,494082.7,265,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372436,792240.00
07/24/2016 11:00,2,1.033,ACTIVE,212.83,345.96,59.991,1469372404,"201051344000900","219011344069620",27.97,30.50,0,334.54,388.04,29.3,26.4,0.230,502366.1,502366.1,265,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372437,792241.00
07/24/2016 11:00,2,1.020,ACTIVE,213.29,345.36,59.981,1469372404,"201051344000648","219011344069620",28.03,30.30,0,335.44,387.44,28.9,26.0,0.230,492651.4,492651.4,266,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372438,792242.00
07/24/2016 11:00,2,1.035,ACTIVE,213.06,345.66,59.996,1469372404,"201051344000569","219011344069620",28.13,32.00,0,334.54,388.34,29.5,26.5,0.230,503013.0,503013.0,264,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372439,792243.00
07/24/2016 11:00,2,1.049,ACTIVE,213.06,345.66,59.996,1469372404,"201051344000983","219011344069620",28.39,32.20,0,334.84,388.34,30.2,27.2,0.239,494923.8,494923.8,264,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372440,792244.00
