ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 11:00,2,1.033,ACTIVE,212.83,345.36,60.002,1469372404,"201051344001158","219011344069620",27.75,32.00,0,334.84,388.04,29.1,26.1,0.234,487968.5,487968.5,263,0,0,0,L,1122011218,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372441,792245.00
07/24/2016 11:00,2,1.006,ACTIVE,213.29,346.26,59.991,1469372404,"201051344000576","219011344069620",28.07,30.80,0,335.74,390.44,28.6,25.7,0.230,495280.7,495280.7,264,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372442,792246.00
07/24/2016 11:00,2,0.918,ACTIVE,211.03,339.04,59.996,1469372404,"274151322000087","219011344069620",27.06,40.80,0,331.23,368.20,25.2,22.4,0.155,715231.9,715231.9,269,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469372443,792247.00
07/24/2016 11:15,2,0.742,ACTIVE,213.29,342.95,59.954,1469373304,"201051344000645","219011344069620",27.73,29.80,0,334.54,360.38,20.9,18.2,0.159,494860.5,494860.5,265,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373305,792248.00
07/24/2016 11:15,2,0.670,ACTIVE,211.48,338.44,59.959,1469373304,"274151322000085","219011344069620",26.58,33.50,0,332.73,349.26,18.0,15.5,0.110,743129.4,743129.4,264,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373306,792249.00
07/24/2016 11:15,2,0.762,ACTIVE,213.51,344.45,59.970,1469373304,"201051344000633","219011344069620",27.95,29.80,0,333.93,360.99,21.6,18.9,0.168,486153.8,486153.8,264,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373307,792250.00
07/24/2016 11:15,2,0.768,ACTIVE,213.06,343.55,59.970,1469373304,"201051344000469","219011344069620",27.89,28.00,0,332.13,360.08,21.7,19.0,0.177,488207.7,488207.7,266,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373308,792251.00
07/24/2016 11:15,2,0.762,ACTIVE,211.93,341.45,59.970,1469373304,"201051344000646","219011344069620",27.97,31.00,0,331.23,357.68,21.6,18.9,0.164,489885.3,489885.3,265,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373309,792252.00
07/24/2016 11:15,2,0.711,ACTIVE,211.25,339.65,59.959,1469373304,"274151322000052","219011344069620",27.49,34.80,0,330.93,350.17,19.8,17.2,0.128,760815.0,760815.0,265,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373310,792253.00
07/24/2016 11:15,2,0.818,ACTIVE,212.38,342.35,60.007,1469373304,"201051344000585","219011344069620",27.69,30.00,0,332.73,357.68,23.0,20.3,0.168,498348.1,498348.1,266,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373311,792254.00
07/24/2016 11:15,2,0.738,ACTIVE,212.16,340.25,59.965,1469373304,"201051344001230","219011344069620",27.79,30.30,0,330.93,356.18,20.8,18.2,0.155,493293.9,493293.9,266,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373312,792255.00
07/24/2016 11:15,2,0.748,ACTIVE,212.83,341.75,59.965,1469373304,"201051344000582","219011344069620",27.87,28.50,0,332.73,358.28,21.1,18.5,0.155,486256.3,486256.3,264,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373313,792256.00
07/24/2016 11:15,2,0.791,ACTIVE,211.93,340.85,60.007,1469373304,"201051344000955","219011344069620",27.83,29.80,0,330.63,356.78,22.3,19.6,0.172,499547.9,499547.9,264,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373313,792257.00
07/24/2016 11:15,2,0.453,ACTIVE,211.70,402.16,59.965,1469373304,"274151322000094","219011344069620",37.71,35.20,0,333.93,415.69,17.3,14.8,0.110,620791.6,620791.6,270,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373314,792258.00
07/24/2016 11:15,2,0.816,ACTIVE,213.06,343.55,59.970,1469373304,"201051344000579","219011344069620",28.29,31.00,0,334.24,359.78,23.4,20.7,0.172,502279.9,502279.9,265,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373315,792259.00
07/24/2016 11:15,2,0.797,ACTIVE,212.16,341.15,59.975,1469373304,"201051344000890","219011344069620",27.87,31.50,0,332.13,358.28,22.5,19.8,0.164,496769.6,496769.6,264,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373316,792260.00
07/24/2016 11:15,2,0.779,ACTIVE,212.61,341.75,59.970,1469373304,"201051344000438","219011344069620",28.15,30.00,0,333.33,358.28,22.3,19.6,0.168,498459.0,498459.0,265,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373317,792261.00
07/24/2016 11:15,2,0.809,ACTIVE,212.38,342.05,59.949,1469373304,"201051344000417","219011344069620",27.53,31.50,0,331.83,357.38,22.6,19.9,0.168,490230.8,490230.8,264,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373318,792262.00
07/24/2016 11:15,2,0.723,ACTIVE,211.48,338.44,59.959,1469373304,"274151322000083","219011344069620",27.25,35.00,0,330.93,349.26,20.0,17.3,0.128,753960.5,753960.5,265,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373319,792263.00
07/24/2016 11:15,2,0.781,ACTIVE,212.16,341.15,59.991,1469373304,"274151322000076","219011344069620",27.69,33.50,0,329.13,351.07,21.9,19.2,0.141,803828.8,803828.8,264,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373320,792264.00
07/24/2016 11:15,2,0.824,ACTIVE,213.06,343.25,59.938,1469373304,"201051344000868","219011344069620",27.99,28.80,0,332.43,358.58,23.4,20.7,0.172,487129.8,487129.8,265,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373321,792265.00
07/24/2016 11:15,2,0.762,ACTIVE,211.70,339.34,59.975,1469373304,"274151322000095","219011344069620",27.75,34.30,0,328.82,350.47,21.4,18.8,0.137,795632.2,795632.2,264,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373322,792266.00
07/24/2016 11:15,2,0.812,ACTIVE,213.06,345.66,59.981,1469373304,"201051344000988","219011344069620",27.53,30.00,0,333.03,360.08,22.7,20.0,0.190,483698.9,483698.9,267,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373323,792267.00
07/24/2016 11:15,2,0.818,ACTIVE,212.38,340.85,59.965,1469373304,"201051344001025","219011344069620",27.99,30.00,0,331.83,358.28,23.2,20.5,0.172,497552.6,497552.6,266,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373323,792268.00
07/24/2016 11:15,2,0.826,ACTIVE,213.06,343.25,59.991,1469373304,"201051344000458","219011344069620",27.55,30.80,0,333.63,359.48,23.1,20.4,0.181,494609.3,494609.3,265,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373324,792269.00
07/24/2016 11:15,2,0.830,ACTIVE,213.74,344.76,59.933,1469373304,"201051344000853","219011344069620",27.77,29.80,0,334.84,361.59,23.4,20.6,0.181,493689.2,493689.2,265,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373325,792270.00
07/24/2016 11:15,2,0.781,ACTIVE,212.61,342.35,59.954,1469373304,"201051344000685","219011344069620",27.93,29.80,0,331.53,357.98,22.1,19.4,0.177,497746.6,497746.6,264,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373326,792271.00
07/24/2016 11:15,2,0.789,ACTIVE,212.38,341.75,60.007,1469373304,"201051344000917","219011344069620",27.95,29.50,0,331.83,357.38,22.4,19.7,0.168,494656.2,494656.2,265,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373327,792272.00
07/24/2016 11:15,2,0.809,ACTIVE,212.38,342.05,59.959,1469373304,"201051344001145","219011344069620",27.67,29.00,0,333.33,357.68,22.7,20.0,0.168,499839.0,499839.0,264,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373328,792273.00
07/24/2016 11:15,2,0.809,ACTIVE,212.38,342.05,59.981,1469373304,"201051344000651","219011344069620",28.17,28.80,0,333.33,357.98,23.1,20.3,0.177,492594.9,492594.9,265,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373329,792274.00
07/24/2016 11:15,2,0.723,ACTIVE,211.25,340.25,59.975,1469373304,"274151322000088","219011344069620",26.90,32.80,0,330.33,348.66,19.7,17.1,0.124,727109.1,727109.1,266,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373330,792275.00
07/24/2016 11:15,2,0.527,ACTIVE,212.16,391.94,59.965,1469373304,"274151322000068","219011344069620",36.50,35.20,0,333.63,417.79,19.5,16.9,0.119,620890.9,620890.9,268,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373331,792276.00
07/24/2016 11:15,2,0.859,ACTIVE,212.16,341.15,59.970,1469373304,"201051344001135","219011344069620",28.13,29.50,0,332.43,357.08,24.5,21.7,0.181,488652.2,488652.2,267,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373332,792277.00
07/24/2016 11:15,2,0.857,ACTIVE,212.83,343.55,59.933,1469373304,"201051344000594","219011344069620",27.73,31.00,0,332.43,358.58,24.1,21.4,0.181,498863.7,498863.7,265,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373332,792278.00
07/24/2016 11:15,2,0.834,ACTIVE,212.38,340.85,59.996,1469373304,"201051344001203","219011344069620",28.15,29.50,0,333.33,358.28,23.8,21.1,0.186,496338.9,496338.9,266,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373333,792279.00
07/24/2016 11:15,2,0.756,ACTIVE,211.48,340.25,59.949,1469373304,"274151322000054","219011344069620",27.25,33.80,0,330.03,349.56,20.9,18.2,0.137,742363.1,742363.1,265,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373334,792280.00
07/24/2016 11:15,2,0.867,ACTIVE,213.29,342.35,59.965,1469373304,"201051344000867","219011344069620",28.09,30.50,0,333.03,359.18,24.8,22.0,0.181,486211.2,486211.2,264,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373335,792281.00
07/24/2016 11:15,2,0.822,ACTIVE,212.38,342.05,59.970,1469373304,"201051344001093","219011344069620",27.99,28.80,0,333.33,358.58,23.4,20.6,0.168,494087.4,494087.4,266,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373336,792282.00
07/24/2016 11:15,2,0.850,ACTIVE,213.06,344.15,59.965,1469373304,"201051344000900","219011344069620",28.01,28.80,0,332.43,358.58,24.1,21.4,0.186,502370.9,502370.9,266,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373337,792283.00
07/24/2016 11:15,2,0.863,ACTIVE,213.51,343.25,59.970,1469373304,"201051344000648","219011344069620",27.75,29.00,0,334.84,359.48,24.3,21.5,0.190,492656.2,492656.2,267,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373338,792284.00
07/24/2016 11:15,2,0.867,ACTIVE,213.29,343.85,59.975,1469373304,"201051344000569","219011344069620",28.27,29.80,0,333.93,359.18,24.8,22.0,0.190,503017.9,503017.9,265,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373339,792285.00
07/24/2016 11:15,2,0.871,ACTIVE,213.06,344.15,59.959,1469373304,"201051344001158","219011344069620",27.73,30.00,0,333.93,358.88,24.5,21.7,0.186,487973.3,487973.3,264,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373341,792286.00
07/24/2016 11:15,2,0.855,ACTIVE,213.74,345.06,59.944,1469373304,"201051344000576","219011344069620",27.97,29.30,0,333.33,360.08,24.3,21.5,0.190,495285.4,495285.4,265,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373342,792287.00
07/24/2016 11:15,2,0.773,ACTIVE,211.93,338.74,59.965,1469373304,"274151322000087","219011344069620",27.08,38.20,0,330.63,349.26,21.2,18.5,0.124,715235.9,715235.9,270,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373343,792288.00
07/24/2016 11:15,2,0.902,ACTIVE,213.06,343.85,59.938,1469373304,"201051344000983","219011344069620",28.25,30.30,0,333.03,358.88,25.9,23.0,0.194,494928.9,494928.9,265,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469373344,792289.00
07/24/2016 11:30,2,1.768,ACTIVE,215.09,354.37,59.965,1469374203,"201051344000645","219011344069620",28.35,28.50,0,334.24,374.51,50.7,47.0,0.415,494868.0,494868.0,266,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374205,792290.00
07/24/2016 11:30,2,1.592,ACTIVE,212.61,345.06,59.954,1469374203,"274151322000085","219011344069620",27.75,32.00,0,330.93,361.29,44.8,41.3,0.309,743136.0,743136.0,265,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374205,792291.00
07/24/2016 11:30,2,1.766,ACTIVE,214.87,355.58,59.965,1469374203,"201051344000633","219011344069620",28.84,28.30,0,333.63,375.41,51.6,47.9,0.438,486161.5,486161.5,265,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374206,792292.00
07/24/2016 11:30,2,1.779,ACTIVE,214.64,354.07,59.996,1469374203,"201051344000469","219011344069620",28.80,26.00,0,332.43,375.41,51.9,48.2,0.438,488215.4,488215.4,267,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374207,792293.00
07/24/2016 11:30,2,1.736,ACTIVE,212.83,351.67,59.991,1469374203,"201051344000646","219011344069620",28.98,29.00,0,331.83,372.71,51.0,47.3,0.429,489892.9,489892.9,266,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374208,792294.00
07/24/2016 11:30,2,1.664,ACTIVE,212.38,343.55,59.991,1469374203,"274151322000052","219011344069620",28.15,33.50,0,330.33,362.49,47.4,43.8,0.318,760822.0,760822.0,266,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374209,792295.00
07/24/2016 11:30,2,1.809,ACTIVE,213.96,352.27,59.975,1469374203,"201051344000585","219011344069620",28.84,28.30,0,332.13,373.31,52.9,49.1,0.433,498356.0,498356.0,267,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374210,792296.00
07/24/2016 11:30,2,1.686,ACTIVE,213.29,350.17,59.970,1469374203,"201051344001230","219011344069620",29.14,28.50,0,330.33,370.30,49.8,46.1,0.407,493301.3,493301.3,267,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374211,792297.00
07/24/2016 11:30,2,1.719,ACTIVE,214.19,352.57,59.965,1469374203,"201051344000582","219011344069620",28.78,27.30,0,331.83,372.71,50.1,46.4,0.402,486263.7,486263.7,265,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374212,792298.00
07/24/2016 11:30,2,1.777,ACTIVE,213.29,350.77,59.959,1469374203,"201051344000955","219011344069620",28.69,28.30,0,330.33,371.51,51.6,47.9,0.429,499555.6,499555.6,265,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374213,792299.00
07/24/2016 11:30,2,1.111,ACTIVE,212.38,413.89,59.938,1469374203,"274151322000094","219011344069620",38.01,33.80,0,333.33,435.23,42.1,38.7,0.283,620797.7,620797.7,271,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374214,792300.00
07/24/2016 11:30,2,1.793,ACTIVE,214.64,355.28,59.981,1469374203,"201051344000579","219011344069620",29.24,29.30,0,334.54,375.41,53.1,49.3,0.438,502287.9,502287.9,266,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374215,792301.00
07/24/2016 11:30,2,1.783,ACTIVE,213.29,351.07,59.965,1469374203,"201051344000890","219011344069620",28.59,30.00,0,330.93,372.71,51.6,47.9,0.415,496777.3,496777.3,265,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374216,792302.00
07/24/2016 11:30,2,1.760,ACTIVE,213.96,352.57,59.949,1469374203,"201051344000438","219011344069620",28.98,28.50,0,332.13,374.21,51.7,48.0,0.438,498466.7,498466.7,266,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374216,792303.00
07/24/2016 11:30,2,1.768,ACTIVE,213.51,351.97,59.928,1469374203,"201051344000417","219011344069620",28.67,30.00,0,331.53,372.41,51.4,47.6,0.420,490238.5,490238.5,265,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374217,792304.00
07/24/2016 11:30,2,1.633,ACTIVE,212.38,352.87,59.959,1469374203,"274151322000083","219011344069620",28.61,33.50,0,330.63,362.49,47.3,43.7,0.331,753967.4,753967.4,266,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374218,792305.00
07/24/2016 11:30,2,1.750,ACTIVE,213.29,354.67,59.944,1469374203,"274151322000076","219011344069620",29.12,32.60,0,331.83,365.49,51.6,47.8,0.367,803836.4,803836.4,265,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374219,792306.00
07/24/2016 11:30,2,1.824,ACTIVE,214.41,354.07,59.959,1469374203,"201051344000868","219011344069620",28.63,27.30,0,333.63,374.51,52.9,49.1,0.429,487137.6,487137.6,266,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374220,792307.00
07/24/2016 11:30,2,1.727,ACTIVE,212.38,355.58,59.959,1469374203,"274151322000095","219011344069620",29.00,32.80,0,331.23,364.29,50.7,47.0,0.345,795639.6,795639.6,265,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374221,792308.00
07/24/2016 11:30,2,1.805,ACTIVE,214.87,357.08,59.965,1469374203,"201051344000988","219011344069620",28.77,28.00,0,332.73,376.92,52.6,48.9,0.446,483706.7,483706.7,268,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374222,792309.00
07/24/2016 11:30,2,1.805,ACTIVE,213.74,351.67,59.970,1469374203,"201051344001025","219011344069620",28.94,28.50,0,331.53,374.51,53.0,49.2,0.429,497560.5,497560.5,267,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374223,792310.00
07/24/2016 11:30,2,1.807,ACTIVE,214.87,354.37,59.970,1469374203,"201051344000458","219011344069620",28.71,29.00,0,333.33,375.71,52.6,48.8,0.446,494617.1,494617.1,266,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374224,792311.00
07/24/2016 11:30,2,1.811,ACTIVE,215.32,356.18,60.012,1469374203,"201051344000853","219011344069620",28.96,28.00,0,334.84,379.32,53.1,49.4,0.442,493697.0,493697.0,266,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374225,792312.00
07/24/2016 11:30,2,1.766,ACTIVE,213.74,352.57,59.975,1469374203,"201051344000685","219011344069620",28.71,28.30,0,330.63,373.61,51.4,47.7,0.442,497754.0,497754.0,265,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374226,792313.00
07/24/2016 11:30,2,1.740,ACTIVE,213.74,352.27,59.949,1469374203,"201051344000917","219011344069620",28.90,28.30,0,330.63,372.71,51.0,47.3,0.420,494663.7,494663.7,266,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374227,792314.00
07/24/2016 11:30,2,1.752,ACTIVE,213.74,351.97,59.959,1469374203,"201051344001145","219011344069620",28.92,27.50,0,332.73,373.01,51.3,47.6,0.411,499846.5,499846.5,265,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374228,792315.00
07/24/2016 11:30,2,1.777,ACTIVE,213.96,353.47,59.965,1469374203,"201051344000651","219011344069620",29.20,27.50,0,332.43,374.21,52.6,48.9,0.433,492602.6,492602.6,266,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374229,792316.00
07/24/2016 11:30,2,1.643,ACTIVE,212.16,354.37,59.959,1469374203,"274151322000088","219011344069620",27.81,31.30,0,330.33,362.19,46.2,42.7,0.318,727115.8,727115.8,267,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374230,792317.00
07/24/2016 11:30,2,1.156,ACTIVE,213.06,403.07,59.975,1469374203,"274151322000068","219011344069620",37.69,33.80,0,333.63,439.74,44.8,41.3,0.296,620897.3,620897.3,269,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374230,792318.00
07/24/2016 11:30,2,1.824,ACTIVE,213.51,351.97,59.975,1469374203,"201051344001135","219011344069620",28.88,27.80,0,331.53,373.31,53.4,49.6,0.438,488660.1,488660.1,268,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374231,792319.00
07/24/2016 11:30,2,1.840,ACTIVE,213.96,353.77,59.954,1469374203,"201051344000594","219011344069620",28.92,29.80,0,332.43,375.41,53.9,50.1,0.442,498871.6,498871.6,266,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374232,792320.00
07/24/2016 11:30,2,1.834,ACTIVE,213.96,352.57,59.965,1469374203,"201051344001203","219011344069620",28.59,28.30,0,331.53,375.11,53.1,49.3,0.446,496346.7,496346.7,267,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374233,792321.00
07/24/2016 11:30,2,1.678,ACTIVE,212.38,350.17,59.954,1469374203,"274151322000054","219011344069620",28.03,32.20,0,331.23,363.69,47.6,44.0,0.331,742370.0,742370.0,266,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374234,792322.00
07/24/2016 11:30,2,1.865,ACTIVE,214.64,353.17,59.959,1469374203,"201051344000867","219011344069620",28.75,29.00,0,332.73,375.11,54.3,50.5,0.442,486219.2,486219.2,265,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374235,792323.00
07/24/2016 11:30,2,1.783,ACTIVE,213.74,353.47,59.954,1469374203,"201051344001093","219011344069620",28.80,27.50,0,331.53,373.31,52.1,48.3,0.424,494095.0,494095.0,267,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374236,792324.00
07/24/2016 11:30,2,1.832,ACTIVE,214.64,355.28,59.928,1469374203,"201051344000900","219011344069620",29.16,27.00,0,333.63,376.01,54.1,50.3,0.442,502378.8,502378.8,267,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374237,792325.00
07/24/2016 11:30,2,1.832,ACTIVE,214.87,354.07,59.991,1469374203,"201051344000648","219011344069620",28.82,27.50,0,334.24,376.92,53.5,49.7,0.442,492664.1,492664.1,268,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374238,792326.00
07/24/2016 11:30,2,1.861,ACTIVE,214.64,354.37,60.007,1469374203,"201051344000569","219011344069620",28.90,28.00,0,333.63,376.62,54.5,50.7,0.455,503025.9,503025.9,266,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374239,792327.00
07/24/2016 11:30,2,1.861,ACTIVE,214.64,354.97,59.970,1469374203,"201051344000983","219011344069620",29.24,28.00,0,333.03,376.62,55.2,51.3,0.455,494937.0,494937.0,266,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374239,792328.00
07/24/2016 11:30,2,1.861,ACTIVE,214.64,355.28,59.959,1469374203,"201051344001158","219011344069620",28.75,28.30,0,333.33,376.31,54.2,50.4,0.455,487981.2,487981.2,265,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374240,792329.00
07/24/2016 11:30,2,1.848,ACTIVE,215.09,355.58,59.975,1469374203,"201051344000576","219011344069620",28.88,27.50,0,333.63,376.62,54.0,50.2,0.451,495293.3,495293.3,266,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374241,792330.00
07/24/2016 11:30,2,1.703,ACTIVE,212.61,348.66,59.949,1469374203,"274151322000087","219011344069620",27.67,36.50,0,330.93,362.49,47.8,44.2,0.305,715242.8,715242.8,271,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469374242,792331.00
07/24/2016 11:45,2,3.379,ACTIVE,216.67,352.87,59.986,1469375104,"201051344000645","219011344069620",28.37,31.30,0,337.54,396.15,97.1,91.8,0.451,494890.0,494890.0,267,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375105,792332.00
07/24/2016 11:45,2,3.086,ACTIVE,213.29,345.66,59.970,1469375104,"274151322000085","219011344069620",27.45,35.40,0,334.54,379.62,85.8,80.9,0.331,743155.4,743155.4,266,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375106,792333.00
07/24/2016 11:45,2,3.375,ACTIVE,216.22,353.47,59.986,1469375104,"201051344000633","219011344069620",28.51,31.30,0,335.74,397.05,97.4,92.1,0.464,486183.5,486183.5,266,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375106,792334.00
07/24/2016 11:45,2,3.361,ACTIVE,216.67,353.47,59.970,1469375104,"201051344000469","219011344069620",28.96,28.50,0,334.84,397.96,98.6,93.2,0.473,488237.7,488237.7,268,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375107,792335.00
07/24/2016 11:45,2,3.324,ACTIVE,214.41,348.96,59.975,1469375104,"201051344000646","219011344069620",28.61,31.50,0,333.03,391.64,96.3,91.0,0.455,489914.7,489914.7,267,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375108,792336.00
07/24/2016 11:45,2,3.164,ACTIVE,213.29,352.57,59.981,1469375104,"274151322000052","219011344069620",28.15,37.30,0,333.63,379.62,90.2,85.1,0.345,760842.4,760842.4,267,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375109,792337.00
07/24/2016 11:45,2,3.389,ACTIVE,215.09,350.47,59.991,1469375104,"201051344000585","219011344069620",28.69,31.00,0,334.24,394.95,98.5,93.1,0.460,498378.3,498378.3,268,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375110,792338.00
07/24/2016 11:45,2,3.260,ACTIVE,214.19,348.66,60.018,1469375104,"201051344001230","219011344069620",28.86,31.50,0,332.73,389.84,95.4,90.2,0.446,493322.8,493322.8,268,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375111,792339.00
07/24/2016 11:45,2,3.283,ACTIVE,215.32,350.77,59.996,1469375104,"201051344000582","219011344069620",28.61,30.50,0,333.93,392.85,95.2,89.9,0.442,486285.2,486285.2,266,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375112,792340.00
07/24/2016 11:45,2,3.336,ACTIVE,214.19,348.66,60.028,1469375104,"201051344000955","219011344069620",28.71,31.50,0,333.33,390.74,97.0,91.7,0.464,499577.6,499577.6,266,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375113,792341.00
07/24/2016 11:45,2,2.084,ACTIVE,213.29,415.39,59.970,1469375104,"274151322000094","219011344069620",38.82,38.00,0,390.44,454.46,83.3,78.5,0.318,620816.1,620816.1,272,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375114,792342.00
07/24/2016 11:45,2,3.375,ACTIVE,216.67,353.17,59.970,1469375104,"201051344000579","219011344069620",28.94,32.60,0,336.04,397.66,99.0,93.6,0.455,502310.3,502310.3,267,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375115,792343.00
07/24/2016 11:45,2,3.338,ACTIVE,214.41,348.66,59.970,1469375104,"201051344000890","219011344069620",28.73,33.00,0,333.33,391.34,97.2,91.8,0.446,496799.2,496799.2,266,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375116,792344.00
07/24/2016 11:45,2,3.359,ACTIVE,214.87,350.17,59.970,1469375104,"201051344000438","219011344069620",28.57,32.00,0,334.54,391.94,97.2,91.9,0.460,498488.6,498488.6,267,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375117,792345.00
07/24/2016 11:45,2,3.283,ACTIVE,214.64,350.47,59.975,1469375104,"201051344000417","219011344069620",28.82,32.80,0,333.33,390.74,95.8,90.6,0.442,490260.2,490260.2,266,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375118,792346.00
07/24/2016 11:45,2,3.143,ACTIVE,213.06,348.06,59.959,1469375104,"274151322000083","219011344069620",28.27,38.60,0,334.24,379.32,89.9,84.9,0.362,753987.7,753987.7,267,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375119,792347.00
07/24/2016 11:45,2,3.338,ACTIVE,213.96,354.97,59.965,1469375104,"274151322000076","219011344069620",28.94,37.30,0,333.63,380.22,98.0,92.6,0.376,803858.5,803858.5,266,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375120,792348.00
07/24/2016 11:45,2,3.449,ACTIVE,216.00,351.97,59.970,1469375104,"201051344000868","219011344069620",28.55,29.50,0,336.34,395.55,99.7,94.3,0.455,487160.1,487160.1,267,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375121,792349.00
07/24/2016 11:45,2,3.338,ACTIVE,213.06,342.65,59.938,1469375104,"274151322000095","219011344069620",28.65,36.80,0,334.54,379.02,96.8,91.5,0.367,795661.3,795661.3,266,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375122,792350.00
07/24/2016 11:45,2,3.393,ACTIVE,216.67,354.67,59.970,1469375104,"201051344000988","219011344069620",28.90,30.80,0,335.14,397.35,99.2,93.9,0.464,483729.0,483729.0,269,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375122,792351.00
07/24/2016 11:45,2,3.455,ACTIVE,214.87,348.66,59.965,1469375104,"201051344001025","219011344069620",28.33,31.30,0,333.93,391.94,99.2,93.8,0.451,497582.8,497582.8,268,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375123,792352.00
07/24/2016 11:45,2,3.416,ACTIVE,216.67,352.27,59.970,1469375104,"201051344000458","219011344069620",28.65,31.50,0,336.34,396.75,99.1,93.8,0.455,494639.3,494639.3,267,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375124,792353.00
07/24/2016 11:45,2,3.408,ACTIVE,217.35,354.97,59.975,1469375104,"201051344000853","219011344069620",28.96,31.00,0,336.64,396.15,100.0,94.6,0.468,493719.5,493719.5,267,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375125,792354.00
07/24/2016 11:45,2,3.363,ACTIVE,214.64,350.77,59.970,1469375104,"201051344000685","219011344069620",28.55,30.80,0,334.24,390.74,97.2,91.9,0.473,497775.9,497775.9,266,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375126,792355.00
07/24/2016 11:45,2,3.346,ACTIVE,215.09,349.56,59.996,1469375104,"201051344000917","219011344069620",28.59,31.30,0,333.33,391.64,96.9,91.6,0.455,494685.4,494685.4,267,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375127,792356.00
07/24/2016 11:45,2,3.373,ACTIVE,214.64,350.17,59.970,1469375104,"201051344001145","219011344069620",28.43,30.80,0,333.63,391.04,97.1,91.8,0.446,499868.3,499868.3,266,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375128,792357.00
07/24/2016 11:45,2,3.414,ACTIVE,215.54,351.07,59.944,1469375104,"201051344000651","219011344069620",28.59,30.00,0,335.14,394.35,98.8,93.5,0.451,492624.8,492624.8,267,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375129,792358.00
07/24/2016 11:45,2,3.137,ACTIVE,213.06,350.77,59.965,1469375104,"274151322000088","219011344069620",27.59,35.00,0,334.24,379.92,87.7,82.7,0.331,727135.5,727135.5,268,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375130,792359.00
07/24/2016 11:45,2,2.195,ACTIVE,213.96,409.68,59.965,1469375104,"274151322000068","219011344069620",37.69,38.00,0,391.34,455.06,83.4,78.6,0.314,620916.0,620916.0,270,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375131,792360.00
07/24/2016 11:45,2,3.430,ACTIVE,214.87,348.36,59.970,1469375104,"201051344001135","219011344069620",28.49,30.80,0,333.93,391.34,99.0,93.6,0.464,488682.4,488682.4,269,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375132,792361.00
07/24/2016 11:45,2,3.434,ACTIVE,215.54,352.57,59.981,1469375104,"201051344000594","219011344069620",28.84,32.20,0,334.24,392.55,100.3,94.9,0.460,498894.2,498894.2,267,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375133,792362.00
07/24/2016 11:45,2,3.422,ACTIVE,215.32,350.17,59.933,1469375104,"201051344001203","219011344069620",28.80,31.50,0,334.24,393.15,99.9,94.5,0.477,496369.1,496369.1,268,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375134,792363.00
07/24/2016 11:45,2,3.154,ACTIVE,213.29,357.68,59.970,1469375104,"274151322000054","219011344069620",27.87,36.80,0,334.24,379.92,89.2,84.2,0.345,742390.0,742390.0,267,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375134,792364.00
07/24/2016 11:45,2,3.486,ACTIVE,216.22,351.97,59.970,1469375104,"201051344000867","219011344069620",28.57,31.50,0,336.04,396.15,100.9,95.5,0.464,486241.8,486241.8,266,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375135,792365.00
07/24/2016 11:45,2,3.381,ACTIVE,215.09,351.07,59.959,1469375104,"201051344001093","219011344069620",28.75,30.80,0,333.93,392.55,98.5,93.1,0.455,494117.0,494117.0,268,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375136,792366.00
07/24/2016 11:45,2,3.484,ACTIVE,216.45,353.17,59.981,1469375104,"201051344000900","219011344069620",28.84,30.00,0,336.64,397.96,102.0,96.5,0.464,502401.5,502401.5,268,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375137,792367.00
07/24/2016 11:45,2,3.438,ACTIVE,216.67,352.87,59.965,1469375104,"201051344000648","219011344069620",28.51,30.30,0,336.64,397.35,99.2,93.9,0.464,492686.3,492686.3,269,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375138,792368.00
07/24/2016 11:45,2,3.482,ACTIVE,216.45,352.87,59.970,1469375104,"201051344000569","219011344069620",28.69,30.80,0,336.34,397.96,101.2,95.7,0.468,503048.5,503048.5,267,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375139,792369.00
07/24/2016 11:45,2,3.494,ACTIVE,216.90,353.47,59.975,1469375104,"201051344000983","219011344069620",28.75,30.80,0,336.34,397.66,101.8,96.3,0.473,494959.8,494959.8,267,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375140,792370.00
07/24/2016 11:45,2,3.434,ACTIVE,216.67,353.17,59.975,1469375104,"201051344001158","219011344069620",28.78,30.80,0,336.04,397.35,100.2,94.8,0.468,488003.7,488003.7,266,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375141,792371.00
07/24/2016 11:45,2,3.436,ACTIVE,216.90,354.07,59.981,1469375104,"201051344000576","219011344069620",28.82,29.80,0,336.34,397.35,100.3,94.9,0.464,495315.7,495315.7,267,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375142,792372.00
07/24/2016 11:45,2,3.156,ACTIVE,213.51,347.16,59.965,1469375104,"274151322000087","219011344069620",27.69,42.30,0,333.93,378.42,88.5,83.5,0.309,715262.6,715262.6,272,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469375143,792373.00
07/24/2016 12:00,2,2.721,ACTIVE,216.00,349.56,59.954,1469376003,"201051344000645","219011344069620",28.39,32.20,0,338.44,389.54,78.2,73.5,0.358,494915.4,494915.4,268,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376004,792374.00
07/24/2016 12:00,2,2.486,ACTIVE,212.16,351.37,59.965,1469376003,"274151322000085","219011344069620",27.37,36.00,0,329.43,379.92,68.9,64.6,0.468,743177.7,743177.7,267,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376005,792375.00
07/24/2016 12:00,2,2.703,ACTIVE,215.09,350.17,59.981,1469376003,"201051344000633","219011344069620",28.55,32.80,0,337.54,390.44,78.2,73.5,0.376,486209.1,486209.1,267,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376006,792376.00
07/24/2016 12:00,2,2.709,ACTIVE,215.54,349.86,60.028,1469376003,"201051344000469","219011344069620",28.78,29.80,0,334.84,391.64,79.0,74.3,0.384,488263.6,488263.6,269,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376007,792377.00
07/24/2016 12:00,2,2.684,ACTIVE,213.06,358.28,60.007,1469376003,"201051344000646","219011344069620",28.31,33.00,0,319.51,387.14,77.0,72.3,0.650,489939.8,489939.8,268,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376008,792378.00
07/24/2016 12:00,2,2.549,ACTIVE,212.61,349.26,59.944,1469376003,"274151322000052","219011344069620",27.81,38.80,0,328.52,379.02,71.8,67.3,0.499,760865.9,760865.9,268,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376009,792379.00
07/24/2016 12:00,2,2.727,ACTIVE,214.19,349.26,60.007,1469376003,"201051344000585","219011344069620",28.41,32.40,0,333.63,386.53,78.5,73.8,0.367,498404.0,498404.0,269,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376010,792380.00
07/24/2016 12:00,2,2.609,ACTIVE,213.29,357.98,60.012,1469376003,"201051344001230","219011344069620",28.39,33.00,0,319.81,386.53,75.0,70.4,0.623,493347.7,493347.7,269,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376011,792381.00
07/24/2016 12:00,2,2.607,ACTIVE,213.96,359.78,59.981,1469376003,"201051344000582","219011344069620",28.23,31.80,0,319.51,389.84,74.6,70.1,0.619,486310.0,486310.0,267,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376011,792382.00
07/24/2016 12:00,2,2.654,ACTIVE,213.29,359.18,59.938,1469376003,"201051344000955","219011344069620",28.31,32.80,0,319.51,388.34,76.1,71.5,0.645,499602.8,499602.8,267,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376012,792383.00
07/24/2016 12:00,2,1.637,ACTIVE,212.38,422.60,59.970,1469376003,"274151322000094","219011344069620",38.21,38.20,0,383.23,445.45,63.4,59.3,0.446,620837.2,620837.2,273,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376013,792384.00
07/24/2016 12:00,2,2.668,ACTIVE,215.32,360.38,59.907,1469376003,"201051344000579","219011344069620",28.45,34.00,0,319.21,396.15,76.9,72.3,0.636,502335.9,502335.9,268,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376014,792385.00
07/24/2016 12:00,2,2.635,ACTIVE,213.51,358.58,59.965,1469376003,"201051344000890","219011344069620",28.17,34.50,0,320.41,388.64,75.2,70.6,0.614,496824.3,496824.3,267,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376015,792386.00
07/24/2016 12:00,2,2.582,ACTIVE,213.74,360.69,59.970,1469376003,"201051344000438","219011344069620",28.53,33.30,0,318.30,389.54,74.6,70.1,0.636,498513.7,498513.7,268,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376016,792387.00
07/24/2016 12:00,2,2.625,ACTIVE,213.74,357.98,60.007,1469376003,"201051344000417","219011344069620",27.65,34.30,0,318.61,387.74,73.6,69.1,0.628,490284.9,490284.9,267,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376017,792388.00
