ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 12:00,2,2.447,ACTIVE,212.38,356.78,59.981,1469376003,"274151322000083","219011344069620",27.77,39.30,0,329.43,378.12,68.8,64.5,0.508,754010.7,754010.7,268,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376018,792389.00
07/24/2016 12:00,2,2.584,ACTIVE,213.29,361.29,59.986,1469376003,"274151322000076","219011344069620",28.53,38.80,0,330.33,378.72,74.7,70.1,0.517,803883.6,803883.6,267,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376019,792390.00
07/24/2016 12:00,2,2.609,ACTIVE,214.41,361.59,59.981,1469376003,"201051344000868","219011344069620",28.53,30.80,0,319.21,391.34,75.4,70.9,0.619,487185.7,487185.7,268,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376019,792391.00
07/24/2016 12:00,2,2.553,ACTIVE,212.38,347.16,59.981,1469376003,"274151322000095","219011344069620",28.23,39.00,0,329.13,379.02,73.0,68.6,0.504,795686.1,795686.1,267,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376020,792392.00
07/24/2016 12:00,2,2.617,ACTIVE,215.09,364.59,59.991,1469376003,"201051344000988","219011344069620",28.11,31.80,0,316.50,396.75,74.5,70.0,0.641,483754.6,483754.6,270,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376021,792393.00
07/24/2016 12:00,2,2.602,ACTIVE,213.74,357.98,60.002,1469376003,"201051344001025","219011344069620",28.29,33.00,0,319.21,389.54,74.6,70.1,0.605,497608.3,497608.3,269,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376022,792394.00
07/24/2016 12:00,2,2.562,ACTIVE,215.09,360.38,60.023,1469376003,"201051344000458","219011344069620",28.45,32.60,0,318.91,395.55,73.8,69.3,0.632,494664.7,494664.7,268,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376023,792395.00
07/24/2016 12:00,2,2.574,ACTIVE,215.77,363.99,59.917,1469376003,"201051344000853","219011344069620",28.47,31.50,0,322.51,394.95,74.2,69.7,0.623,493745.1,493745.1,268,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376024,792396.00
07/24/2016 12:00,2,2.525,ACTIVE,213.51,357.98,59.981,1469376003,"201051344000685","219011344069620",28.13,32.40,0,318.00,388.34,71.9,67.5,0.628,497800.8,497800.8,267,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376025,792397.00
07/24/2016 12:00,2,2.506,ACTIVE,213.96,358.88,59.965,1469376003,"201051344000917","219011344069620",28.11,32.80,0,319.21,389.24,71.3,66.9,0.605,494710.2,494710.2,268,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376026,792398.00
07/24/2016 12:00,2,2.508,ACTIVE,213.96,358.28,59.944,1469376003,"201051344001145","219011344069620",28.13,32.20,0,320.11,388.94,71.5,67.0,0.588,499893.1,499893.1,267,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376027,792399.00
07/24/2016 12:00,2,2.535,ACTIVE,214.19,358.88,59.991,1469376003,"201051344000651","219011344069620",28.23,32.00,0,316.80,389.84,72.5,68.0,0.601,492650.0,492650.0,268,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376028,792400.00
07/24/2016 12:00,2,2.314,ACTIVE,212.38,360.38,59.965,1469376003,"274151322000088","219011344069620",27.17,35.80,0,328.52,379.32,63.7,59.6,0.438,727157.7,727157.7,269,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376029,792401.00
07/24/2016 12:00,2,1.590,ACTIVE,213.06,412.38,59.970,1469376003,"274151322000068","219011344069620",37.95,38.60,0,387.74,445.45,60.9,56.8,0.415,620937.2,620937.2,271,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376030,792402.00
07/24/2016 12:00,2,2.510,ACTIVE,213.51,358.28,60.002,1469376003,"201051344001135","219011344069620",28.45,31.80,0,318.00,388.34,72.3,67.9,0.597,488707.5,488707.5,270,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376031,792403.00
07/24/2016 12:00,2,2.555,ACTIVE,214.19,359.78,60.007,1469376003,"201051344000594","219011344069620",28.11,34.30,0,317.40,391.04,72.7,68.3,0.592,498919.6,498919.6,268,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376032,792404.00
07/24/2016 12:00,2,2.494,ACTIVE,213.96,358.28,59.986,1469376003,"201051344001203","219011344069620",28.57,32.80,0,317.70,390.14,72.2,67.7,0.614,496394.4,496394.4,269,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376033,792405.00
07/24/2016 12:00,2,2.311,ACTIVE,212.61,360.38,59.981,1469376003,"274151322000054","219011344069620",27.43,36.50,0,327.92,379.62,64.2,60.1,0.433,742412.5,742412.5,268,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376034,792406.00
07/24/2016 12:00,2,2.549,ACTIVE,214.64,359.18,59.970,1469376003,"201051344000867","219011344069620",28.11,32.60,0,318.00,390.14,72.6,68.1,0.592,486267.3,486267.3,267,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376035,792407.00
07/24/2016 12:00,2,2.436,ACTIVE,213.96,358.28,60.007,1469376003,"201051344001093","219011344069620",28.47,32.40,0,318.30,388.64,70.3,65.9,0.579,494141.9,494141.9,269,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376035,792408.00
07/24/2016 12:00,2,2.482,ACTIVE,214.87,360.08,59.965,1469376003,"201051344000900","219011344069620",28.86,30.30,0,320.11,395.25,72.6,68.1,0.597,502427.2,502427.2,269,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376036,792409.00
07/24/2016 12:00,2,2.436,ACTIVE,215.09,360.38,59.981,1469376003,"201051344000648","219011344069620",28.63,31.00,0,318.61,394.95,70.7,66.3,0.588,492711.3,492711.3,270,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376037,792410.00
07/24/2016 12:00,2,2.488,ACTIVE,215.09,360.99,59.981,1469376003,"201051344000569","219011344069620",28.57,31.50,0,317.10,394.35,72.0,67.6,0.610,503074.0,503074.0,268,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376038,792411.00
07/24/2016 12:00,2,2.477,ACTIVE,215.09,360.99,59.970,1469376003,"201051344000983","219011344069620",28.88,31.80,0,318.30,394.05,72.4,68.0,0.614,494985.4,494985.4,268,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376039,792412.00
07/24/2016 12:00,2,2.469,ACTIVE,214.87,360.69,59.996,1469376003,"201051344001158","219011344069620",28.35,32.00,0,318.91,395.25,70.9,66.5,0.592,488028.8,488028.8,267,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376040,792413.00
07/24/2016 12:00,2,2.441,ACTIVE,215.09,362.19,59.975,1469376003,"201051344000576","219011344069620",28.59,30.50,0,318.00,395.85,70.7,66.3,0.588,495340.9,495340.9,268,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376041,792414.00
07/24/2016 12:00,2,2.258,ACTIVE,212.38,348.06,59.975,1469376003,"274151322000087","219011344069620",27.04,44.30,0,330.63,381.12,61.8,57.7,0.398,715284.7,715284.7,273,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376042,792415.00
07/24/2016 12:15,2,2.688,ACTIVE,215.77,360.99,60.007,1469376903,"201051344000645","219011344069620",28.69,30.30,0,318.00,398.56,78.1,73.5,0.645,494932.8,494932.8,269,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376904,792416.00
07/24/2016 12:15,2,2.451,ACTIVE,212.38,363.39,59.954,1469376903,"274151322000085","219011344069620",27.51,34.50,0,334.24,377.52,68.2,63.9,0.486,743192.9,743192.9,268,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376905,792417.00
07/24/2016 12:15,2,2.723,ACTIVE,215.32,361.89,59.991,1469376903,"201051344000633","219011344069620",28.51,31.50,0,318.30,398.56,78.6,74.0,0.658,486226.6,486226.6,268,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376906,792418.00
07/24/2016 12:15,2,2.730,ACTIVE,215.77,350.77,59.959,1469376903,"201051344000469","219011344069620",28.75,28.50,0,318.91,399.76,79.6,74.9,0.380,488281.3,488281.3,270,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376907,792419.00
07/24/2016 12:15,2,2.654,ACTIVE,213.74,360.08,59.970,1469376903,"201051344000646","219011344069620",28.82,32.00,0,316.80,391.34,77.5,72.8,0.658,489957.2,489957.2,269,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376908,792420.00
07/24/2016 12:15,2,2.520,ACTIVE,212.61,351.97,59.986,1469376903,"274151322000052","219011344069620",28.13,36.80,0,333.63,379.02,71.7,67.3,0.486,760881.9,760881.9,269,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376909,792421.00
07/24/2016 12:15,2,2.744,ACTIVE,214.41,350.47,59.949,1469376903,"201051344000585","219011344069620",28.67,31.80,0,318.00,391.04,79.7,75.0,0.367,498421.9,498421.9,270,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376910,792422.00
07/24/2016 12:15,2,2.633,ACTIVE,213.74,357.98,59.959,1469376903,"201051344001230","219011344069620",28.65,31.80,0,319.21,389.24,76.4,71.8,0.628,493364.7,493364.7,270,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376911,792423.00
07/24/2016 12:15,2,2.621,ACTIVE,214.41,360.38,60.023,1469376903,"201051344000582","219011344069620",28.65,30.50,0,318.91,391.64,76.0,71.4,0.632,486327.0,486327.0,268,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376912,792424.00
07/24/2016 12:15,2,2.654,ACTIVE,213.74,359.78,59.986,1469376903,"201051344000955","219011344069620",28.75,31.80,0,318.61,389.84,77.3,72.7,0.658,499620.1,499620.1,268,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376913,792425.00
07/24/2016 12:15,2,1.621,ACTIVE,212.38,427.11,59.954,1469376903,"274151322000094","219011344069620",39.04,37.00,0,377.52,445.15,64.0,59.8,0.446,620851.5,620851.5,274,0,0,0,L,1151911521,0,121.33,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376914,792426.00
07/24/2016 12:15,2,2.734,ACTIVE,215.54,350.17,60.018,1469376903,"201051344000579","219011344069620",28.63,32.40,0,321.01,398.26,79.3,74.6,0.367,502353.7,502353.7,269,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376915,792427.00
07/24/2016 12:15,2,2.686,ACTIVE,213.74,358.88,59.970,1469376903,"201051344000890","219011344069620",28.37,33.30,0,319.81,390.74,77.2,72.6,0.641,496841.7,496841.7,268,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376916,792428.00
07/24/2016 12:15,2,2.627,ACTIVE,214.19,360.38,59.991,1469376903,"201051344000438","219011344069620",28.88,32.00,0,315.60,392.25,76.9,72.3,0.650,498530.9,498530.9,269,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376916,792429.00
07/24/2016 12:15,2,2.646,ACTIVE,213.96,359.78,59.954,1469376903,"201051344000417","219011344069620",28.33,32.80,0,318.61,390.74,76.0,71.4,0.654,490302.0,490302.0,268,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376917,792430.00
07/24/2016 12:15,2,2.480,ACTIVE,212.61,346.26,59.944,1469376903,"274151322000083","219011344069620",28.07,37.00,0,333.63,378.42,70.5,66.1,0.495,754026.6,754026.6,269,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376918,792431.00
07/24/2016 12:15,2,2.611,ACTIVE,213.51,360.69,59.996,1469376903,"274151322000076","219011344069620",28.90,36.30,0,329.13,379.92,76.5,71.9,0.539,803900.9,803900.9,268,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376919,792432.00
07/24/2016 12:15,2,2.719,ACTIVE,215.09,350.17,60.028,1469376903,"201051344000868","219011344069620",28.53,29.50,0,318.00,395.55,78.6,73.9,0.358,487203.4,487203.4,269,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376920,792433.00
07/24/2016 12:15,2,2.607,ACTIVE,212.83,360.99,59.975,1469376903,"274151322000095","219011344069620",28.53,36.50,0,328.82,379.02,75.3,70.8,0.521,795703.2,795703.2,268,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376921,792434.00
07/24/2016 12:15,2,2.717,ACTIVE,215.54,363.09,59.965,1469376903,"201051344000988","219011344069620",28.31,29.80,0,318.61,399.46,77.9,73.3,0.672,483772.2,483772.2,271,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376922,792435.00
07/24/2016 12:15,2,2.672,ACTIVE,214.19,359.18,59.922,1469376903,"201051344001025","219011344069620",28.78,31.50,0,318.00,392.55,77.9,73.3,0.628,497625.9,497625.9,270,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376923,792436.00
07/24/2016 12:15,2,2.652,ACTIVE,215.54,360.99,59.949,1469376903,"201051344000458","219011344069620",28.78,31.00,0,318.61,399.16,77.3,72.7,0.667,494682.2,494682.2,269,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376924,792437.00
07/24/2016 12:15,2,2.660,ACTIVE,216.22,352.27,59.975,1469376903,"201051344000853","219011344069620",28.94,30.30,0,320.11,398.26,78.0,73.3,0.367,493762.8,493762.8,269,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376925,792438.00
07/24/2016 12:15,2,2.598,ACTIVE,213.74,359.78,59.991,1469376903,"201051344000685","219011344069620",28.69,31.50,0,316.80,390.44,75.5,71.0,0.658,497817.9,497817.9,268,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376925,792439.00
07/24/2016 12:15,2,2.607,ACTIVE,214.19,358.88,59.944,1469376903,"201051344000917","219011344069620",28.53,31.30,0,320.71,390.74,75.3,70.8,0.623,494727.2,494727.2,269,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376927,792440.00
07/24/2016 12:15,2,2.605,ACTIVE,213.96,359.18,59.970,1469376903,"201051344001145","219011344069620",28.57,30.80,0,318.91,390.44,75.4,70.9,0.623,499910.2,499910.2,268,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376928,792441.00
07/24/2016 12:15,2,2.609,ACTIVE,214.64,360.08,59.981,1469376903,"201051344000651","219011344069620",28.84,30.50,0,318.30,392.55,76.3,71.7,0.628,492667.4,492667.4,269,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376929,792442.00
07/24/2016 12:15,2,2.410,ACTIVE,212.16,363.09,59.970,1469376903,"274151322000088","219011344069620",27.31,34.50,0,333.33,377.22,66.7,62.4,0.455,727172.8,727172.8,270,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376930,792443.00
07/24/2016 12:15,2,1.664,ACTIVE,213.29,409.68,59.959,1469376903,"274151322000068","219011344069620",37.87,37.00,0,388.04,441.24,64.2,60.1,0.442,620951.7,620951.7,272,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376931,792444.00
07/24/2016 12:15,2,2.629,ACTIVE,213.96,358.88,59.970,1469376903,"201051344001135","219011344069620",28.65,30.50,0,317.40,391.04,76.2,71.7,0.636,488724.9,488724.9,271,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376931,792445.00
07/24/2016 12:15,2,2.666,ACTIVE,214.64,359.18,59.975,1469376903,"201051344000594","219011344069620",28.55,33.30,0,316.50,393.15,77.0,72.4,0.632,498937.3,498937.3,269,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376932,792446.00
07/24/2016 12:15,2,2.656,ACTIVE,214.19,359.18,59.944,1469376903,"201051344001203","219011344069620",28.41,31.80,0,317.40,392.55,76.4,71.8,0.645,496411.9,496411.9,270,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376933,792447.00
07/24/2016 12:15,2,2.412,ACTIVE,212.83,353.77,59.949,1469376903,"274151322000054","219011344069620",27.67,34.80,0,333.93,378.42,67.6,63.3,0.464,742428.0,742428.0,269,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376934,792448.00
07/24/2016 12:15,2,2.643,ACTIVE,215.09,360.69,59.959,1469376903,"201051344000867","219011344069620",28.77,31.80,0,317.70,393.75,77.0,72.4,0.628,486285.0,486285.0,268,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376935,792449.00
07/24/2016 12:15,2,2.566,ACTIVE,214.19,359.48,59.996,1469376903,"201051344001093","219011344069620",28.67,31.00,0,317.70,390.74,74.5,70.0,0.610,494159.0,494159.0,270,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376936,792450.00
07/24/2016 12:15,2,2.629,ACTIVE,215.32,361.29,59.949,1469376903,"201051344000900","219011344069620",28.90,29.80,0,318.30,397.66,77.0,72.4,0.628,502445.0,502445.0,270,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376937,792451.00
07/24/2016 12:15,2,2.588,ACTIVE,215.54,360.08,59.959,1469376903,"201051344000648","219011344069620",28.63,29.80,0,316.80,398.56,75.0,70.5,0.628,492728.6,492728.6,271,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376938,792452.00
07/24/2016 12:15,2,2.646,ACTIVE,215.54,362.19,59.917,1469376903,"201051344000569","219011344069620",28.43,30.50,0,318.91,398.26,76.3,71.7,0.636,503091.6,503091.6,269,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376939,792453.00
07/24/2016 12:15,2,2.635,ACTIVE,215.54,362.49,59.965,1469376903,"201051344000983","219011344069620",28.82,31.00,0,319.21,397.66,77.0,72.4,0.645,495003.2,495003.2,269,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376940,792454.00
07/24/2016 12:15,2,2.615,ACTIVE,215.32,361.29,59.965,1469376903,"201051344001158","219011344069620",28.47,30.50,0,319.51,398.56,75.4,70.8,0.632,488046.3,488046.3,268,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376941,792455.00
07/24/2016 12:15,2,2.592,ACTIVE,215.54,362.19,59.965,1469376903,"201051344000576","219011344069620",28.61,29.30,0,320.41,398.26,75.1,70.6,0.623,495358.4,495358.4,269,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376942,792456.00
07/24/2016 12:15,2,2.346,ACTIVE,212.61,360.69,59.959,1469376903,"274151322000087","219011344069620",27.57,42.50,0,333.93,376.01,65.5,61.3,0.420,715299.8,715299.8,274,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469376943,792457.00
07/24/2016 12:30,2,2.207,ACTIVE,215.09,357.98,59.928,1469377803,"201051344000645","219011344069620",28.07,29.30,0,336.64,398.56,62.8,58.7,0.521,494947.8,494947.8,270,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377804,792458.00
07/24/2016 12:30,2,1.953,ACTIVE,212.83,352.57,59.981,1469377803,"274151322000085","219011344069620",27.73,33.00,0,334.54,375.11,54.8,51.0,0.376,743205.9,743205.9,269,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377805,792459.00
07/24/2016 12:30,2,2.207,ACTIVE,214.87,357.98,60.012,1469377803,"201051344000633","219011344069620",28.41,30.30,0,335.44,397.96,63.5,59.3,0.548,486241.7,486241.7,269,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377806,792460.00
07/24/2016 12:30,2,2.180,ACTIVE,214.87,358.58,59.991,1469377803,"201051344000469","219011344069620",29.10,27.30,0,318.00,398.86,64.3,60.1,0.548,488296.5,488296.5,271,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377807,792461.00
07/24/2016 12:30,2,2.146,ACTIVE,213.29,355.28,59.991,1469377803,"201051344000646","219011344069620",28.92,30.80,0,333.93,390.74,62.9,58.8,0.535,489972.0,489972.0,270,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377808,792462.00
07/24/2016 12:30,2,2.039,ACTIVE,212.16,348.96,59.970,1469377803,"274151322000052","219011344069620",28.15,35.40,0,333.63,376.31,58.1,54.2,0.407,760895.6,760895.6,270,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377809,792463.00
07/24/2016 12:30,2,2.238,ACTIVE,213.74,355.88,59.954,1469377803,"201051344000585","219011344069620",28.75,29.80,0,318.00,391.04,65.2,61.0,0.535,498437.2,498437.2,271,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377810,792464.00
07/24/2016 12:30,2,2.143,ACTIVE,213.29,354.07,59.981,1469377803,"201051344001230","219011344069620",28.65,30.50,0,333.03,389.24,62.2,58.1,0.517,493379.4,493379.4,271,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377811,792465.00
07/24/2016 12:30,2,2.176,ACTIVE,213.96,356.48,59.986,1469377803,"201051344000582","219011344069620",28.15,29.50,0,335.14,392.25,62.0,57.9,0.508,486341.5,486341.5,269,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377812,792466.00
07/24/2016 12:30,2,2.178,ACTIVE,213.06,354.97,59.986,1469377803,"201051344000955","219011344069620",28.75,30.30,0,334.54,390.14,63.5,59.3,0.535,499635.0,499635.0,269,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377813,792467.00
07/24/2016 12:30,2,1.344,ACTIVE,212.38,421.70,59.959,1469377803,"274151322000094","219011344069620",38.57,35.60,0,334.24,443.94,52.2,48.5,0.354,620863.7,620863.7,275,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377813,792468.00
07/24/2016 12:30,2,2.236,ACTIVE,215.09,358.28,59.981,1469377803,"201051344000579","219011344069620",28.88,31.00,0,320.71,398.56,65.5,61.3,0.535,502369.0,502369.0,270,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377814,792469.00
07/24/2016 12:30,2,2.205,ACTIVE,213.06,354.37,59.949,1469377803,"201051344000890","219011344069620",28.61,32.00,0,333.33,391.04,63.9,59.8,0.530,496856.6,496856.6,269,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377815,792470.00
07/24/2016 12:30,2,2.186,ACTIVE,213.51,355.28,59.933,1469377803,"201051344000438","219011344069620",28.63,30.80,0,334.84,391.34,63.4,59.3,0.539,498545.7,498545.7,270,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377816,792471.00
07/24/2016 12:30,2,2.201,ACTIVE,213.51,355.28,59.981,1469377803,"201051344000417","219011344069620",28.25,31.80,0,333.33,390.14,63.0,58.9,0.535,490316.6,490316.6,269,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377817,792472.00
07/24/2016 12:30,2,2.047,ACTIVE,212.16,345.96,60.007,1469377803,"274151322000083","219011344069620",28.11,35.60,0,333.33,375.71,58.2,54.3,0.420,754040.2,754040.2,270,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377818,792473.00
07/24/2016 12:30,2,2.172,ACTIVE,212.83,347.46,59.970,1469377803,"274151322000076","219011344069620",28.73,34.80,0,334.54,379.32,63.2,59.1,0.442,803915.7,803915.7,269,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377819,792474.00
07/24/2016 12:30,2,2.268,ACTIVE,214.41,357.38,59.996,1469377803,"201051344000868","219011344069620",28.49,28.00,0,318.61,394.95,65.4,61.2,0.535,487218.6,487218.6,270,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377820,792475.00
07/24/2016 12:30,2,2.145,ACTIVE,212.61,358.28,59.986,1469377803,"274151322000095","219011344069620",28.82,35.20,0,333.03,378.12,62.6,58.5,0.429,795717.7,795717.7,269,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377821,792476.00
07/24/2016 12:30,2,2.275,ACTIVE,214.87,360.08,59.975,1469377803,"201051344000988","219011344069620",28.25,28.80,0,334.84,398.86,65.2,61.0,0.552,483787.2,483787.2,272,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377822,792477.00
07/24/2016 12:30,2,2.248,ACTIVE,213.74,355.58,59.981,1469377803,"201051344001025","219011344069620",28.67,30.30,0,334.54,392.55,65.3,61.1,0.535,497641.0,497641.0,271,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377823,792478.00
07/24/2016 12:30,2,2.229,ACTIVE,215.09,357.98,60.039,1469377803,"201051344000458","219011344069620",28.80,29.80,0,337.24,397.05,65.1,60.9,0.561,494697.2,494697.2,270,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377824,792479.00
07/24/2016 12:30,2,2.250,ACTIVE,215.32,358.28,59.981,1469377803,"201051344000853","219011344069620",28.78,28.80,0,323.72,398.26,65.6,61.4,0.552,493777.9,493777.9,270,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377825,792480.00
07/24/2016 12:30,2,2.189,ACTIVE,213.51,356.18,59.975,1469377803,"201051344000685","219011344069620",28.61,30.30,0,332.13,391.34,63.4,59.3,0.557,497832.4,497832.4,269,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377826,792481.00
07/24/2016 12:30,2,2.176,ACTIVE,213.74,356.48,59.991,1469377803,"201051344000917","219011344069620",28.82,30.30,0,334.84,390.74,63.6,59.5,0.539,494741.8,494741.8,270,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377826,792482.00
07/24/2016 12:30,2,2.201,ACTIVE,213.51,355.88,59.986,1469377803,"201051344001145","219011344069620",28.57,29.50,0,334.54,390.44,63.8,59.6,0.517,499924.8,499924.8,269,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377827,792483.00
07/24/2016 12:30,2,2.215,ACTIVE,213.96,356.78,59.933,1469377803,"201051344000651","219011344069620",28.82,29.50,0,335.74,391.94,64.7,60.5,0.535,492682.2,492682.2,270,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377828,792484.00
07/24/2016 12:30,2,2.008,ACTIVE,212.16,345.66,59.965,1469377803,"274151322000088","219011344069620",27.71,33.00,0,333.33,374.81,56.4,52.5,0.393,727185.7,727185.7,271,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377829,792485.00
07/24/2016 12:30,2,1.404,ACTIVE,213.29,417.49,59.970,1469377803,"274151322000068","219011344069620",38.07,35.80,0,335.14,445.45,54.2,50.4,0.371,620964.1,620964.1,273,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377830,792486.00
07/24/2016 12:30,2,2.246,ACTIVE,213.29,355.88,59.954,1469377803,"201051344001135","219011344069620",28.67,29.50,0,334.24,391.04,65.3,61.1,0.535,488739.9,488739.9,272,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377831,792487.00
07/24/2016 12:30,2,2.268,ACTIVE,214.19,356.78,59.970,1469377803,"201051344000594","219011344069620",28.78,31.80,0,315.30,394.65,66.1,61.9,0.548,498952.4,498952.4,270,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377832,792488.00
07/24/2016 12:30,2,2.227,ACTIVE,213.96,356.18,59.944,1469377803,"201051344001203","219011344069620",29.02,30.50,0,334.24,392.85,65.5,61.2,0.548,496426.9,496426.9,271,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377833,792489.00
07/24/2016 12:30,2,2.053,ACTIVE,212.16,344.15,59.970,1469377803,"274151322000054","219011344069620",27.73,33.50,0,333.63,375.71,57.6,53.7,0.389,742441.2,742441.2,270,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377834,792490.00
07/24/2016 12:30,2,2.271,ACTIVE,214.64,357.68,59.981,1469377803,"201051344000867","219011344069620",28.84,30.00,0,319.51,393.75,66.3,62.1,0.544,486300.1,486300.1,269,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377835,792491.00
07/24/2016 12:30,2,2.182,ACTIVE,213.74,355.88,59.975,1469377803,"201051344001093","219011344069620",29.04,30.00,0,333.63,391.04,64.2,60.0,0.521,494173.6,494173.6,271,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377836,792492.00
07/24/2016 12:30,2,2.256,ACTIVE,214.64,357.08,59.949,1469377803,"201051344000900","219011344069620",29.08,28.00,0,320.41,397.96,66.4,62.2,0.535,502460.1,502460.1,271,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377837,792493.00
07/24/2016 12:30,2,2.242,ACTIVE,214.87,357.68,59.959,1469377803,"201051344000648","219011344069620",28.63,28.50,0,336.64,398.56,65.0,60.8,0.548,492743.4,492743.4,272,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377838,792494.00
07/24/2016 12:30,2,2.287,ACTIVE,214.87,359.48,59.912,1469377803,"201051344000569","219011344069620",28.65,28.80,0,336.04,398.56,66.4,62.1,0.548,503106.7,503106.7,270,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377838,792495.00
07/24/2016 12:30,2,2.283,ACTIVE,214.87,358.28,59.986,1469377803,"201051344000983","219011344069620",28.98,29.00,0,318.00,396.45,67.1,62.8,0.552,495018.4,495018.4,270,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377839,792496.00
07/24/2016 12:30,2,2.295,ACTIVE,214.87,357.68,59.886,1469377803,"201051344001158","219011344069620",28.37,29.30,0,336.04,397.05,65.9,61.7,0.548,488061.2,488061.2,269,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377840,792497.00
07/24/2016 12:30,2,2.256,ACTIVE,215.09,360.08,59.996,1469377803,"201051344000576","219011344069620",28.71,28.30,0,336.94,398.26,65.6,61.4,0.544,495373.2,495373.2,270,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377841,792498.00
07/24/2016 12:30,2,2.035,ACTIVE,212.16,349.56,59.954,1469377803,"274151322000087","219011344069620",27.71,40.60,0,333.63,375.71,57.1,53.2,0.371,715312.7,715312.7,275,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469377842,792499.00
07/24/2016 12:45,2,3.258,ACTIVE,216.22,350.77,59.970,1469378703,"201051344000645","219011344069620",28.35,30.30,0,319.21,397.05,93.6,88.4,0.433,494966.5,494966.5,271,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378704,792500.00
07/24/2016 12:45,2,2.961,ACTIVE,213.29,342.35,59.965,1469378703,"274151322000085","219011344069620",27.71,34.00,0,323.41,379.62,83.1,78.3,0.314,743222.2,743222.2,270,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378705,792501.00
07/24/2016 12:45,2,3.201,ACTIVE,215.77,351.37,59.996,1469378703,"201051344000633","219011344069620",29.06,31.00,0,319.51,396.15,94.3,89.1,0.451,486260.5,486260.5,270,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378706,792502.00
07/24/2016 12:45,2,3.223,ACTIVE,216.22,351.67,59.970,1469378703,"201051344000469","219011344069620",29.22,28.30,0,316.50,397.35,95.4,90.1,0.455,488315.6,488315.6,272,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378707,792503.00
07/24/2016 12:45,2,3.195,ACTIVE,214.41,349.56,59.965,1469378703,"201051344000646","219011344069620",28.86,31.50,0,317.10,390.74,93.5,88.3,0.442,489990.6,489990.6,271,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378708,792504.00
07/24/2016 12:45,2,3.059,ACTIVE,213.06,343.25,59.970,1469378703,"274151322000052","219011344069620",28.49,36.30,0,323.11,379.62,88.2,83.2,0.345,760912.9,760912.9,271,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378710,792505.00
07/24/2016 12:45,2,3.307,ACTIVE,215.32,350.77,59.991,1469378703,"201051344000585","219011344069620",28.84,30.80,0,318.00,390.74,96.6,91.3,0.446,498456.3,498456.3,272,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378710,792506.00
07/24/2016 12:45,2,3.184,ACTIVE,214.19,348.06,59.965,1469378703,"201051344001230","219011344069620",28.94,31.50,0,318.61,389.54,93.3,88.2,0.424,493397.7,493397.7,272,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378711,792507.00
07/24/2016 12:45,2,3.221,ACTIVE,215.54,349.86,59.938,1469378703,"201051344000582","219011344069620",28.80,30.00,0,318.61,391.94,93.9,88.7,0.438,486359.9,486359.9,270,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378712,792508.00
07/24/2016 12:45,2,3.240,ACTIVE,214.41,347.16,59.954,1469378703,"201051344000955","219011344069620",29.06,31.50,0,319.21,390.44,95.4,90.2,0.451,499653.7,499653.7,270,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378713,792509.00
07/24/2016 12:45,2,2.061,ACTIVE,213.06,422.30,59.959,1469378703,"274151322000094","219011344069620",38.76,36.00,0,387.14,450.56,81.0,76.3,0.314,620879.2,620879.2,276,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378714,792510.00
07/24/2016 12:45,2,3.334,ACTIVE,216.22,350.47,59.970,1469378703,"201051344000579","219011344069620",29.06,32.40,0,322.51,398.26,98.2,92.9,0.455,502388.2,502388.2,271,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378715,792511.00
07/24/2016 12:45,2,3.326,ACTIVE,214.64,348.36,59.965,1469378703,"201051344000890","219011344069620",28.65,32.80,0,317.10,390.74,96.5,91.2,0.442,496875.3,496875.3,270,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378716,792512.00
07/24/2016 12:45,2,3.307,ACTIVE,214.87,350.77,60.002,1469378703,"201051344000438","219011344069620",28.84,31.50,0,315.90,391.94,96.7,91.4,0.451,498564.4,498564.4,271,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378717,792513.00
07/24/2016 12:45,2,3.311,ACTIVE,214.64,350.47,59.959,1469378703,"201051344000417","219011344069620",28.53,32.60,0,318.00,390.74,95.8,90.5,0.451,490335.1,490335.1,270,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378718,792514.00
07/24/2016 12:45,2,3.139,ACTIVE,212.83,351.07,59.959,1469378703,"274151322000083","219011344069620",28.43,36.50,0,322.21,379.02,90.4,85.3,0.362,754057.3,754057.3,271,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378719,792515.00
07/24/2016 12:45,2,3.332,ACTIVE,213.74,342.65,59.975,1469378703,"274151322000076","219011344069620",29.14,36.30,0,323.41,379.62,98.3,92.9,0.367,803934.3,803934.3,270,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378720,792516.00
07/24/2016 12:45,2,3.412,ACTIVE,215.32,350.77,59.959,1469378703,"201051344000868","219011344069620",28.84,29.50,0,317.40,391.34,99.7,94.3,0.451,487237.7,487237.7,271,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378721,792517.00
07/24/2016 12:45,2,3.344,ACTIVE,213.06,353.17,59.954,1469378703,"274151322000095","219011344069620",28.80,36.80,0,321.91,378.72,97.6,92.3,0.371,795736.1,795736.1,270,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378721,792518.00
07/24/2016 12:45,2,3.451,ACTIVE,216.22,352.27,59.965,1469378703,"201051344000988","219011344069620",28.59,30.00,0,314.10,399.16,99.9,94.5,0.477,483806.3,483806.3,273,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378722,792519.00
07/24/2016 12:45,2,3.396,ACTIVE,215.09,350.17,59.959,1469378703,"201051344001025","219011344069620",29.06,31.30,0,317.40,391.64,100.0,94.6,0.451,497660.0,497660.0,272,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378723,792520.00
07/24/2016 12:45,2,3.443,ACTIVE,216.22,351.37,59.965,1469378703,"201051344000458","219011344069620",28.69,31.00,0,317.40,397.05,100.0,94.6,0.477,494716.2,494716.2,271,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378724,792521.00
07/24/2016 12:45,2,3.441,ACTIVE,216.67,353.17,59.975,1469378703,"201051344000853","219011344069620",29.04,29.80,0,321.61,396.75,101.3,95.8,0.473,493797.0,493797.0,271,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378725,792522.00
07/24/2016 12:45,2,3.387,ACTIVE,214.64,351.07,59.970,1469378703,"201051344000685","219011344069620",28.69,31.00,0,318.30,390.44,98.4,93.1,0.477,497851.0,497851.0,270,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378726,792523.00
07/24/2016 12:45,2,3.357,ACTIVE,215.32,351.67,59.965,1469378703,"201051344000917","219011344069620",28.98,31.30,0,320.41,391.04,98.5,93.2,0.464,494760.4,494760.4,271,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378727,792524.00
07/24/2016 12:45,2,3.344,ACTIVE,214.64,349.86,59.959,1469378703,"201051344001145","219011344069620",29.10,30.30,0,319.81,391.04,98.5,93.2,0.455,499943.3,499943.3,270,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378728,792525.00
07/24/2016 12:45,2,3.486,ACTIVE,215.54,350.47,59.922,1469378703,"201051344000651","219011344069620",28.55,30.50,0,317.70,392.55,100.8,95.4,0.464,492701.0,492701.0,271,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378729,792526.00
07/24/2016 12:45,2,3.203,ACTIVE,212.83,351.37,59.954,1469378703,"274151322000088","219011344069620",27.69,33.80,0,322.21,379.32,89.9,84.9,0.340,727202.3,727202.3,272,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378730,792527.00
07/24/2016 12:45,2,2.184,ACTIVE,213.74,418.70,59.954,1469378703,"274151322000068","219011344069620",38.88,36.30,0,380.52,461.38,85.8,80.9,0.323,620979.8,620979.8,274,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378730,792528.00
07/24/2016 12:45,2,3.506,ACTIVE,215.09,349.56,59.949,1469378703,"201051344001135","219011344069620",28.63,30.50,0,316.20,390.74,101.7,96.2,0.477,488758.8,488758.8,273,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378731,792529.00
07/24/2016 12:45,2,3.580,ACTIVE,215.32,350.17,59.959,1469378703,"201051344000594","219011344069620",28.65,32.40,0,318.61,391.94,103.9,98.4,0.482,498971.6,498971.6,271,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378732,792530.00
07/24/2016 12:45,2,3.553,ACTIVE,215.54,350.77,59.954,1469378703,"201051344001203","219011344069620",28.71,32.00,0,317.10,392.55,103.3,97.7,0.486,496445.9,496445.9,272,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378733,792531.00
07/24/2016 12:45,2,3.270,ACTIVE,212.83,344.45,59.965,1469378703,"274151322000054","219011344069620",27.99,34.30,0,322.51,379.62,92.6,87.5,0.354,742458.0,742458.0,271,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378734,792532.00
