ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 12:45,2,3.594,ACTIVE,216.22,351.37,59.975,1469378703,"201051344000867","219011344069620",28.75,31.30,0,318.30,391.64,104.6,99.0,0.482,486319.4,486319.4,270,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378735,792533.00
07/24/2016 12:45,2,3.451,ACTIVE,215.54,351.97,59.954,1469378703,"201051344001093","219011344069620",29.10,30.50,0,318.91,391.34,101.8,96.3,0.473,494192.3,494192.3,272,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378736,792534.00
07/24/2016 12:45,2,3.570,ACTIVE,216.22,352.57,59.986,1469378703,"201051344000900","219011344069620",29.34,28.80,0,320.11,397.35,106.1,100.5,0.491,502479.4,502479.4,272,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378737,792535.00
07/24/2016 12:45,2,3.566,ACTIVE,216.45,352.27,59.933,1469378703,"201051344000648","219011344069620",28.73,29.80,0,319.51,395.85,103.8,98.2,0.491,492762.2,492762.2,273,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378738,792536.00
07/24/2016 12:45,2,3.607,ACTIVE,216.45,352.27,59.970,1469378703,"201051344000569","219011344069620",28.98,30.00,0,319.21,396.45,106.0,100.4,0.495,503125.9,503125.9,271,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378739,792537.00
07/24/2016 12:45,2,3.627,ACTIVE,216.45,352.87,59.959,1469378703,"201051344000983","219011344069620",29.10,30.80,0,317.70,396.15,107.0,101.4,0.499,495037.9,495037.9,271,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378740,792538.00
07/24/2016 12:45,2,3.613,ACTIVE,216.67,352.87,59.965,1469378703,"201051344001158","219011344069620",28.86,31.00,0,320.71,396.45,105.7,100.0,0.495,488080.3,488080.3,270,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378740,792539.00
07/24/2016 12:45,2,3.615,ACTIVE,216.67,352.87,59.981,1469378703,"201051344000576","219011344069620",29.02,29.50,0,318.91,399.46,106.2,100.6,0.499,495392.3,495392.3,271,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378741,792540.00
07/24/2016 12:45,2,3.324,ACTIVE,213.06,343.55,59.949,1469378703,"274151322000087","219011344069620",27.83,42.30,0,322.51,379.92,93.7,88.5,0.331,715329.4,715329.4,276,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469378742,792541.00
07/24/2016 13:00,2,3.152,ACTIVE,212.83,350.77,59.991,1469379604,"274151322000085","219011344069620",27.15,36.50,0,333.63,370.60,86.7,81.8,0.331,743244.5,743244.5,271,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379606,792542.00
07/24/2016 13:00,2,3.457,ACTIVE,216.00,353.17,59.996,1469379604,"201051344000633","219011344069620",28.55,32.80,0,335.74,390.44,100.0,94.6,0.473,486286.2,486286.2,271,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379607,792543.00
07/24/2016 13:00,2,3.492,ACTIVE,216.22,352.57,60.039,1469379604,"201051344000469","219011344069620",28.63,29.50,0,335.74,391.34,101.3,95.8,0.491,488341.5,488341.5,273,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379608,792544.00
07/24/2016 13:00,2,3.443,ACTIVE,214.19,348.36,60.023,1469379604,"201051344000646","219011344069620",28.31,32.80,0,333.03,385.33,98.7,93.3,0.477,490016.0,490016.0,272,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379609,792545.00
07/24/2016 13:00,2,3.242,ACTIVE,212.61,345.36,59.996,1469379604,"274151322000052","219011344069620",27.93,39.50,0,333.63,373.01,91.7,86.6,0.358,760936.4,760936.4,272,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379610,792546.00
07/24/2016 13:00,2,3.475,ACTIVE,215.09,351.07,59.996,1469379604,"201051344000585","219011344069620",28.80,33.00,0,333.93,385.93,101.3,95.9,0.477,498482.2,498482.2,273,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379611,792547.00
07/24/2016 13:00,2,3.371,ACTIVE,213.96,347.46,60.002,1469379604,"201051344001230","219011344069620",28.69,33.30,0,333.03,384.13,98.0,92.6,0.455,493422.7,493422.7,273,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379612,792548.00
07/24/2016 13:00,2,3.369,ACTIVE,214.87,350.17,59.996,1469379604,"201051344000582","219011344069620",28.61,32.00,0,333.93,386.53,97.7,92.4,0.460,486384.8,486384.8,271,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379613,792549.00
07/24/2016 13:00,2,3.414,ACTIVE,214.19,347.46,60.002,1469379604,"201051344000955","219011344069620",28.65,33.00,0,333.33,384.43,99.0,93.7,0.468,499679.0,499679.0,271,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379613,792550.00
07/24/2016 13:00,2,2.074,ACTIVE,212.61,420.50,60.002,1469379604,"274151322000094","219011344069620",39.34,39.80,0,393.45,455.67,83.3,78.5,0.323,620900.4,620900.4,277,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379614,792551.00
07/24/2016 13:00,2,3.488,ACTIVE,216.22,351.67,60.002,1469379604,"201051344000579","219011344069620",28.71,33.80,0,337.24,389.84,101.4,95.9,0.482,502414.0,502414.0,272,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379615,792552.00
07/24/2016 13:00,2,3.465,ACTIVE,214.19,347.76,60.002,1469379604,"201051344000890","219011344069620",28.33,34.80,0,333.93,384.43,99.5,94.1,0.455,496900.6,496900.6,271,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379616,792553.00
07/24/2016 13:00,2,3.430,ACTIVE,214.64,348.36,60.007,1469379604,"201051344000438","219011344069620",28.61,33.50,0,333.33,385.93,99.3,93.9,0.468,498589.6,498589.6,272,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379617,792554.00
07/24/2016 13:00,2,3.436,ACTIVE,214.41,348.96,59.981,1469379604,"201051344000417","219011344069620",28.21,34.50,0,333.03,383.83,98.2,92.8,0.468,490360.1,490360.1,271,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379618,792555.00
07/24/2016 13:00,2,3.254,ACTIVE,212.38,345.36,60.002,1469379604,"274151322000083","219011344069620",27.83,40.00,0,333.93,372.71,91.7,86.6,0.376,754080.6,754080.6,272,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379619,792556.00
07/24/2016 13:00,2,3.434,ACTIVE,213.06,344.15,59.996,1469379604,"274151322000076","219011344069620",28.67,39.00,0,333.63,374.21,99.6,94.2,0.384,803959.6,803959.6,271,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379620,792557.00
07/24/2016 13:00,2,3.545,ACTIVE,215.54,351.07,60.002,1469379604,"201051344000868","219011344069620",28.53,30.80,0,334.54,389.54,102.4,96.9,0.473,487263.6,487263.6,272,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379621,792558.00
07/24/2016 13:00,2,3.406,ACTIVE,212.61,348.66,60.002,1469379604,"274151322000095","219011344069620",28.65,39.80,0,333.93,375.11,98.7,93.3,0.380,795761.1,795761.1,271,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379622,792559.00
07/24/2016 13:00,2,3.615,ACTIVE,216.22,354.37,59.996,1469379604,"201051344000988","219011344069620",27.99,31.80,0,337.24,391.04,102.5,97.0,0.491,483832.1,483832.1,274,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379623,792560.00
07/24/2016 13:00,2,3.559,ACTIVE,214.87,348.96,60.002,1469379604,"201051344001025","219011344069620",28.45,33.00,0,333.93,385.93,102.6,97.1,0.477,497685.8,497685.8,273,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379624,792561.00
07/24/2016 13:00,2,3.551,ACTIVE,216.45,352.27,60.044,1469379604,"201051344000458","219011344069620",28.53,32.40,0,336.04,390.14,102.6,97.1,0.495,494741.8,494741.8,272,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379625,792562.00
07/24/2016 13:00,2,3.576,ACTIVE,216.90,353.47,60.028,1469379604,"201051344000853","219011344069620",28.63,31.50,0,338.74,390.14,103.7,98.2,0.491,493823.0,493823.0,272,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379626,792563.00
07/24/2016 13:00,2,3.494,ACTIVE,214.41,351.07,60.007,1469379604,"201051344000685","219011344069620",28.41,32.80,0,333.03,385.03,100.6,95.2,0.495,497876.2,497876.2,271,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379626,792564.00
07/24/2016 13:00,2,3.475,ACTIVE,214.87,350.47,60.007,1469379604,"201051344000917","219011344069620",28.67,33.00,0,333.63,385.03,100.9,95.4,0.477,494785.5,494785.5,272,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379627,792565.00
07/24/2016 13:00,2,3.494,ACTIVE,214.41,348.96,60.007,1469379604,"201051344001145","219011344069620",28.49,32.20,0,333.93,384.43,100.8,95.3,0.455,499968.4,499968.4,271,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379628,792566.00
07/24/2016 13:00,2,3.541,ACTIVE,215.09,351.07,59.965,1469379604,"201051344000651","219011344069620",28.65,31.80,0,334.24,385.93,102.7,97.2,0.473,492726.5,492726.5,272,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379629,792567.00
07/24/2016 13:00,2,3.242,ACTIVE,212.38,349.86,60.007,1469379604,"274151322000088","219011344069620",27.43,37.00,0,333.93,372.41,90.1,85.0,0.340,727224.6,727224.6,273,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379630,792568.00
07/24/2016 13:00,2,2.189,ACTIVE,213.29,425.61,60.007,1469379604,"274151322000068","219011344069620",39.08,40.80,0,388.64,457.47,86.3,81.4,0.318,621001.2,621001.2,275,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379631,792569.00
07/24/2016 13:00,2,3.582,ACTIVE,214.87,349.56,60.002,1469379604,"201051344001135","219011344069620",28.43,32.20,0,333.63,384.73,103.2,97.7,0.482,488784.3,488784.3,274,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379632,792570.00
07/24/2016 13:00,2,3.619,ACTIVE,215.32,352.57,59.996,1469379604,"201051344000594","219011344069620",28.67,34.50,0,333.63,387.14,105.1,99.5,0.473,498997.4,498997.4,272,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379633,792571.00
07/24/2016 13:00,2,3.602,ACTIVE,215.09,349.86,60.034,1469379604,"201051344001203","219011344069620",28.67,33.30,0,334.54,386.23,104.5,98.9,0.504,496471.6,496471.6,273,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379634,792572.00
07/24/2016 13:00,2,3.307,ACTIVE,212.83,342.35,60.002,1469379604,"274151322000054","219011344069620",27.61,37.50,0,333.63,372.41,92.5,87.4,0.354,742480.7,742480.7,272,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379635,792573.00
07/24/2016 13:00,2,3.678,ACTIVE,216.00,351.07,60.002,1469379604,"201051344000867","219011344069620",28.49,32.40,0,334.54,387.44,106.1,100.5,0.486,486345.2,486345.2,271,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379636,792574.00
07/24/2016 13:00,2,3.574,ACTIVE,215.09,351.67,60.002,1469379604,"201051344001093","219011344069620",28.57,32.80,0,333.63,385.63,103.4,97.9,0.486,494217.5,494217.5,273,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379637,792575.00
07/24/2016 13:00,2,3.684,ACTIVE,216.22,353.17,60.012,1469379604,"201051344000900","219011344069620",28.86,30.80,0,336.34,391.34,107.7,102.0,0.491,502505.5,502505.5,273,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379638,792576.00
07/24/2016 13:00,2,3.652,ACTIVE,216.45,353.17,60.002,1469379604,"201051344000648","219011344069620",28.31,31.00,0,338.14,391.04,104.6,99.1,0.495,492787.6,492787.6,274,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379639,792577.00
07/24/2016 13:00,2,3.703,ACTIVE,216.45,353.77,60.002,1469379604,"201051344000569","219011344069620",28.59,31.50,0,336.04,390.74,107.2,101.5,0.499,503151.8,503151.8,272,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379640,792578.00
07/24/2016 13:00,2,3.701,ACTIVE,216.45,353.77,60.007,1469379604,"201051344000983","219011344069620",28.84,32.20,0,335.44,390.74,108.2,102.5,0.513,495063.9,495063.9,272,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379640,792579.00
07/24/2016 13:00,2,3.682,ACTIVE,216.45,352.87,60.007,1469379604,"201051344001158","219011344069620",28.51,32.20,0,336.04,390.44,106.3,100.7,0.495,488105.9,488105.9,271,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379641,792580.00
07/24/2016 13:00,2,3.684,ACTIVE,216.67,354.97,60.002,1469379604,"201051344000576","219011344069620",28.69,30.80,0,336.94,390.74,106.9,101.3,0.504,495417.9,495417.9,272,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379642,792581.00
07/24/2016 13:00,2,3.342,ACTIVE,213.06,343.85,60.012,1469379604,"274151322000087","219011344069620",27.43,46.60,0,333.63,369.70,92.8,87.6,0.331,715351.7,715351.7,277,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379643,792582.00
07/24/2016 13:00,2,3.771,ACTIVE,216.67,354.07,60.007,1469379604,"201051344000645","219011344069620",28.09,31.50,0,336.64,390.74,107.3,101.6,0.495,494993.1,494993.1,272,0,0,0,L,1122011218,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469379644,792583.00
07/24/2016 13:15,2,3.607,ACTIVE,216.67,352.87,59.965,1469380503,"201051344000645","219011344069620",28.17,33.00,0,338.14,392.25,103.0,97.5,0.473,495019.5,495019.5,273,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380504,792584.00
07/24/2016 13:15,2,3.227,ACTIVE,212.83,345.06,59.959,1469380503,"274151322000085","219011344069620",27.15,38.80,0,333.33,373.01,88.8,83.8,0.340,743268.3,743268.3,272,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380505,792585.00
07/24/2016 13:15,2,3.596,ACTIVE,216.22,351.97,59.986,1469380503,"201051344000633","219011344069620",28.45,34.00,0,336.94,393.45,103.6,98.1,0.495,486313.7,486313.7,272,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380506,792586.00
07/24/2016 13:15,2,3.623,ACTIVE,216.45,352.87,59.954,1469380503,"201051344000469","219011344069620",28.65,30.80,0,336.34,394.05,105.0,99.4,0.504,488369.5,488369.5,274,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380507,792587.00
07/24/2016 13:15,2,3.580,ACTIVE,214.19,349.26,59.954,1469380503,"201051344000646","219011344069620",28.15,34.80,0,333.33,387.74,102.0,96.6,0.486,490043.1,490043.1,273,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380508,792588.00
07/24/2016 13:15,2,3.355,ACTIVE,212.61,353.77,59.954,1469380503,"274151322000052","219011344069620",27.77,41.50,0,333.03,375.11,94.3,89.1,0.367,760961.6,760961.6,273,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380509,792589.00
07/24/2016 13:15,2,3.617,ACTIVE,215.09,349.56,59.944,1469380503,"201051344000585","219011344069620",28.61,34.00,0,333.63,388.64,104.8,99.2,0.477,498510.1,498510.1,274,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380510,792590.00
07/24/2016 13:15,2,3.510,ACTIVE,214.19,347.76,59.959,1469380503,"201051344001230","219011344069620",28.49,34.50,0,332.73,386.83,101.2,95.8,0.473,493449.6,493449.6,274,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380511,792591.00
07/24/2016 13:15,2,3.537,ACTIVE,215.32,350.47,59.959,1469380503,"201051344000582","219011344069620",28.05,33.00,0,334.24,389.24,100.5,95.1,0.468,486411.6,486411.6,272,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380512,792592.00
07/24/2016 13:15,2,3.566,ACTIVE,214.19,348.96,59.965,1469380503,"201051344000955","219011344069620",28.31,34.50,0,333.03,387.14,102.2,96.8,0.486,499706.2,499706.2,272,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380513,792593.00
07/24/2016 13:15,2,2.229,ACTIVE,212.83,405.17,59.959,1469380503,"274151322000094","219011344069620",37.87,41.50,0,389.24,440.04,86.0,81.0,0.331,620923.2,620923.2,278,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380514,792594.00
07/24/2016 13:15,2,3.652,ACTIVE,216.67,352.87,59.917,1469380503,"201051344000579","219011344069620",28.33,35.20,0,337.24,393.45,104.8,99.2,0.491,502441.8,502441.8,273,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380515,792595.00
07/24/2016 13:15,2,3.559,ACTIVE,214.19,348.06,59.959,1469380503,"201051344000890","219011344069620",28.37,36.30,0,333.33,387.74,102.2,96.8,0.468,496927.8,496927.8,272,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380516,792596.00
07/24/2016 13:15,2,3.525,ACTIVE,214.87,351.37,59.944,1469380503,"201051344000438","219011344069620",28.53,35.00,0,334.24,388.64,101.9,96.4,0.486,498616.7,498616.7,273,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380517,792597.00
07/24/2016 13:15,2,3.557,ACTIVE,214.64,348.96,59.949,1469380503,"201051344000417","219011344069620",27.97,35.80,0,333.33,386.83,100.8,95.4,0.477,490386.8,490386.8,272,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380517,792598.00
07/24/2016 13:15,2,3.324,ACTIVE,212.61,351.97,59.959,1469380503,"274151322000083","219011344069620",27.89,42.50,0,333.03,375.41,93.7,88.5,0.376,754105.6,754105.6,273,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380518,792599.00
07/24/2016 13:15,2,3.537,ACTIVE,213.29,343.25,59.965,1469380503,"274151322000076","219011344069620",28.43,40.60,0,333.63,377.22,101.8,96.3,0.393,803986.7,803986.7,272,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380519,792600.00
07/24/2016 13:15,2,3.650,ACTIVE,215.77,351.67,59.965,1469380503,"201051344000868","219011344069620",28.41,31.80,0,335.44,393.45,105.0,99.4,0.482,487291.4,487291.4,273,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380520,792601.00
07/24/2016 13:15,2,3.514,ACTIVE,212.61,345.36,59.928,1469380503,"274151322000095","219011344069620",28.25,41.30,0,333.33,377.22,100.4,95.0,0.380,795787.9,795787.9,272,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380521,792602.00
07/24/2016 13:15,2,3.611,ACTIVE,216.45,354.37,59.907,1469380503,"201051344000988","219011344069620",28.53,33.00,0,336.34,394.35,104.3,98.7,0.491,483859.8,483859.8,275,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380522,792603.00
07/24/2016 13:15,2,3.580,ACTIVE,214.87,349.26,59.933,1469380503,"201051344001025","219011344069620",28.67,34.80,0,333.93,388.64,103.9,98.4,0.477,497713.5,497713.5,274,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380523,792604.00
07/24/2016 13:15,2,3.619,ACTIVE,216.67,353.17,59.922,1469380503,"201051344000458","219011344069620",28.23,34.00,0,338.44,394.05,103.5,98.0,0.495,494769.4,494769.4,273,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380524,792605.00
07/24/2016 13:15,2,3.641,ACTIVE,217.13,353.77,59.959,1469380503,"201051344000853","219011344069620",28.33,32.40,0,338.74,393.45,104.5,98.9,0.486,493850.8,493850.8,273,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380525,792606.00
07/24/2016 13:15,2,3.529,ACTIVE,214.41,350.47,59.959,1469380503,"201051344000685","219011344069620",28.19,34.30,0,332.73,387.74,100.8,95.3,0.495,497903.2,497903.2,272,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380526,792607.00
07/24/2016 13:15,2,3.498,ACTIVE,214.87,349.26,59.944,1469380503,"201051344000917","219011344069620",28.47,34.00,0,332.43,388.04,100.9,95.5,0.468,494812.5,494812.5,273,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380526,792608.00
07/24/2016 13:15,2,3.498,ACTIVE,214.64,351.07,59.959,1469380503,"201051344001145","219011344069620",28.41,33.50,0,334.24,387.44,100.7,95.3,0.482,499995.3,499995.3,272,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380527,792609.00
07/24/2016 13:15,2,3.561,ACTIVE,215.09,350.47,59.954,1469380503,"201051344000651","219011344069620",28.21,33.30,0,333.33,391.04,101.7,96.3,0.477,492753.9,492753.9,273,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380528,792610.00
07/24/2016 13:15,2,3.213,ACTIVE,212.38,351.37,59.933,1469380503,"274151322000088","219011344069620",27.21,38.40,0,333.03,374.21,88.5,83.5,0.336,727248.6,727248.6,274,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380529,792611.00
07/24/2016 13:15,2,2.182,ACTIVE,213.51,420.20,59.954,1469380503,"274151322000068","219011344069620",38.51,42.80,0,390.74,440.04,85.2,80.3,0.314,621024.2,621024.2,276,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380530,792612.00
07/24/2016 13:15,2,3.545,ACTIVE,214.64,348.06,59.954,1469380503,"201051344001135","219011344069620",28.29,33.30,0,333.63,387.74,101.5,96.0,0.473,488811.5,488811.5,275,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380531,792613.00
07/24/2016 13:15,2,3.604,ACTIVE,215.09,351.37,59.949,1469380503,"201051344000594","219011344069620",28.19,36.00,0,333.93,390.44,102.9,97.4,0.464,499025.1,499025.1,273,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380532,792614.00
07/24/2016 13:15,2,3.557,ACTIVE,215.09,349.26,59.965,1469380503,"201051344001203","219011344069620",28.37,34.80,0,333.93,389.54,102.2,96.7,0.477,496499.1,496499.1,274,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380533,792615.00
07/24/2016 13:15,2,3.229,ACTIVE,212.61,343.25,59.949,1469380503,"274151322000054","219011344069620",27.41,39.30,0,333.03,374.21,89.6,84.6,0.345,742505.0,742505.0,273,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380534,792616.00
07/24/2016 13:15,2,3.594,ACTIVE,215.77,350.77,59.965,1469380503,"201051344000867","219011344069620",28.31,33.30,0,336.34,392.85,103.1,97.6,0.473,486373.0,486373.0,272,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380534,792617.00
07/24/2016 13:15,2,3.441,ACTIVE,215.09,350.17,59.944,1469380503,"201051344001093","219011344069620",28.77,33.50,0,333.03,388.34,100.2,94.8,0.468,494244.6,494244.6,274,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380535,792618.00
07/24/2016 13:15,2,3.547,ACTIVE,216.22,351.97,59.959,1469380503,"201051344000900","219011344069620",28.88,31.30,0,337.24,394.05,103.7,98.2,0.473,502533.6,502533.6,274,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380536,792619.00
07/24/2016 13:15,2,3.516,ACTIVE,216.22,351.37,59.949,1469380503,"201051344000648","219011344069620",28.17,33.30,0,338.14,393.75,100.3,94.9,0.473,492814.8,492814.8,275,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380537,792620.00
07/24/2016 13:15,2,3.531,ACTIVE,216.22,352.57,59.954,1469380503,"201051344000569","219011344069620",28.67,32.60,0,338.14,394.35,102.5,97.0,0.477,503179.6,503179.6,273,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380538,792621.00
07/24/2016 13:15,2,3.537,ACTIVE,216.45,351.67,59.959,1469380503,"201051344000983","219011344069620",28.69,33.30,0,338.14,394.35,102.7,97.2,0.477,495091.8,495091.8,273,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380539,792622.00
07/24/2016 13:15,2,3.543,ACTIVE,216.45,352.57,59.954,1469380503,"201051344001158","219011344069620",28.07,33.30,0,336.94,393.15,100.7,95.3,0.468,488133.4,488133.4,272,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380540,792623.00
07/24/2016 13:15,2,3.496,ACTIVE,216.67,352.87,59.959,1469380503,"201051344000576","219011344069620",28.35,32.00,0,338.44,393.75,100.4,95.0,0.473,495445.4,495445.4,273,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380541,792624.00
07/24/2016 13:15,2,3.146,ACTIVE,212.83,354.07,59.944,1469380503,"274151322000087","219011344069620",27.21,65.00,0,333.33,372.71,86.7,81.8,0.305,715375.5,715375.5,278,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469380542,792625.00
07/24/2016 13:30,2,3.002,ACTIVE,216.90,351.37,59.991,1469381403,"201051344000645","219011344069620",28.35,32.20,0,320.71,397.05,86.2,81.2,0.393,495040.0,495040.0,274,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381404,792626.00
07/24/2016 13:30,2,2.746,ACTIVE,213.74,360.08,59.986,1469381403,"274151322000085","219011344069620",27.02,36.30,0,329.13,379.62,75.1,70.6,0.513,743286.0,743286.0,273,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381405,792627.00
07/24/2016 13:30,2,3.008,ACTIVE,216.45,351.97,59.986,1469381403,"201051344000633","219011344069620",28.39,33.30,0,319.81,398.26,86.5,81.6,0.411,486334.3,486334.3,273,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381406,792628.00
07/24/2016 13:30,2,3.033,ACTIVE,216.67,351.37,59.991,1469381403,"201051344000469","219011344069620",28.39,30.30,0,318.91,398.56,87.3,82.3,0.420,488390.3,488390.3,275,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381407,792629.00
07/24/2016 13:30,2,2.953,ACTIVE,214.41,347.76,59.965,1469381403,"201051344000646","219011344069620",28.43,34.50,0,317.10,390.14,85.0,80.1,0.402,490063.4,490063.4,274,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381408,792630.00
07/24/2016 13:30,2,2.785,ACTIVE,213.29,346.56,59.986,1469381403,"274151322000052","219011344069620",27.97,41.00,0,328.22,378.72,78.9,74.2,0.309,760980.3,760980.3,274,0,0,0,L,1151911521,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381409,792631.00
07/24/2016 13:30,2,3.021,ACTIVE,215.09,348.66,60.002,1469381403,"201051344000585","219011344069620",28.47,33.50,0,319.51,391.04,87.1,82.2,0.402,498530.9,498530.9,275,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381409,792632.00
07/24/2016 13:30,2,2.879,ACTIVE,214.41,346.56,60.018,1469381403,"201051344001230","219011344069620",28.61,34.30,0,320.41,388.34,83.5,78.6,0.384,493469.6,493469.6,275,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381411,792633.00
07/24/2016 13:30,2,2.875,ACTIVE,215.32,347.76,60.002,1469381403,"201051344000582","219011344069620",28.47,33.30,0,317.40,391.34,82.8,78.0,0.389,486431.5,486431.5,273,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381412,792634.00
07/24/2016 13:30,2,2.898,ACTIVE,214.41,347.16,59.986,1469381403,"201051344000955","219011344069620",28.71,34.80,0,318.61,389.54,84.3,79.5,0.402,499726.5,499726.5,273,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381413,792635.00
07/24/2016 13:30,2,1.857,ACTIVE,213.29,409.08,59.981,1469381403,"274151322000094","219011344069620",37.11,39.00,0,385.03,450.26,70.0,65.6,0.477,620939.9,620939.9,279,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381414,792636.00
07/24/2016 13:30,2,2.959,ACTIVE,216.45,351.37,59.986,1469381403,"201051344000579","219011344069620",28.69,35.00,0,324.02,397.96,86.0,81.0,0.398,502462.5,502462.5,274,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381415,792637.00
07/24/2016 13:30,2,2.916,ACTIVE,214.41,347.16,60.039,1469381403,"201051344000890","219011344069620",28.35,35.60,0,318.30,390.74,83.7,78.9,0.384,496948.0,496948.0,273,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381416,792638.00
07/24/2016 13:30,2,2.914,ACTIVE,215.09,346.86,59.959,1469381403,"201051344000438","219011344069620",28.25,34.50,0,316.80,391.64,83.4,78.5,0.393,498636.8,498636.8,274,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381417,792639.00
07/24/2016 13:30,2,2.865,ACTIVE,214.64,347.76,59.981,1469381403,"201051344000417","219011344069620",28.35,36.00,0,318.61,390.44,82.3,77.5,0.398,490406.7,490406.7,273,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381418,792640.00
07/24/2016 13:30,2,2.717,ACTIVE,212.83,364.29,59.986,1469381403,"274151322000083","219011344069620",27.81,41.30,0,328.82,378.42,76.5,71.9,0.557,754124.1,754124.1,274,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381419,792641.00
07/24/2016 13:30,2,2.855,ACTIVE,213.74,344.15,60.007,1469381403,"274151322000076","219011344069620",28.71,40.60,0,330.33,379.32,83.0,78.2,0.323,804006.9,804006.9,273,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381420,792642.00
07/24/2016 13:30,2,2.947,ACTIVE,216.00,350.47,59.991,1469381403,"201051344000868","219011344069620",28.45,31.30,0,318.30,395.85,84.9,80.0,0.389,487312.1,487312.1,274,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381420,792643.00
07/24/2016 13:30,2,2.848,ACTIVE,212.83,351.97,59.959,1469381403,"274151322000095","219011344069620",28.31,41.00,0,329.13,378.12,81.6,76.9,0.305,795807.7,795807.7,273,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381421,792644.00
07/24/2016 13:30,2,2.941,ACTIVE,216.45,352.27,60.018,1469381403,"201051344000988","219011344069620",28.31,32.60,0,320.11,398.86,84.3,79.4,0.402,483880.5,483880.5,276,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381422,792645.00
07/24/2016 13:30,2,2.912,ACTIVE,215.09,346.86,59.975,1469381403,"201051344001025","219011344069620",28.53,34.50,0,319.51,392.25,84.2,79.4,0.376,497734.1,497734.1,275,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381423,792646.00
07/24/2016 13:30,2,2.852,ACTIVE,216.45,350.47,59.986,1469381403,"201051344000458","219011344069620",28.86,33.00,0,321.61,397.66,83.3,78.5,0.398,494789.9,494789.9,274,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381424,792647.00
07/24/2016 13:30,2,2.873,ACTIVE,217.13,352.57,59.986,1469381403,"201051344000853","219011344069620",28.88,32.20,0,321.61,396.15,84.1,79.2,0.393,493871.5,493871.5,274,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381425,792648.00
07/24/2016 13:30,2,2.832,ACTIVE,214.87,347.76,60.002,1469381403,"201051344000685","219011344069620",28.41,34.00,0,316.20,390.14,81.4,76.7,0.393,497923.1,497923.1,273,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381426,792649.00
07/24/2016 13:30,2,2.811,ACTIVE,215.09,347.46,59.970,1469381403,"201051344000917","219011344069620",28.51,34.00,0,319.21,390.74,81.2,76.5,0.371,494832.4,494832.4,274,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381427,792650.00
07/24/2016 13:30,2,2.811,ACTIVE,214.87,347.46,59.981,1469381403,"201051344001145","219011344069620",28.53,32.80,0,319.51,390.14,81.2,76.5,0.371,500015.2,500015.2,273,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381428,792651.00
07/24/2016 13:30,2,2.887,ACTIVE,215.32,348.36,59.981,1469381403,"201051344000651","219011344069620",28.15,33.30,0,317.10,391.64,82.3,77.6,0.380,492774.2,492774.2,274,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381429,792652.00
07/24/2016 13:30,2,2.621,ACTIVE,212.83,352.27,60.007,1469381403,"274151322000088","219011344069620",27.12,36.30,0,329.43,379.62,71.9,67.5,0.486,727266.1,727266.1,275,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381430,792653.00
07/24/2016 13:30,2,1.771,ACTIVE,213.51,413.59,59.981,1469381403,"274151322000068","219011344069620",38.25,39.30,0,389.24,448.75,68.5,64.2,0.473,621041.0,621041.0,277,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381431,792654.00
07/24/2016 13:30,2,2.861,ACTIVE,214.87,346.86,59.970,1469381403,"201051344001135","219011344069620",28.45,33.00,0,317.70,391.04,82.5,77.7,0.380,488831.9,488831.9,276,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381432,792655.00
07/24/2016 13:30,2,2.908,ACTIVE,215.54,350.17,59.981,1469381403,"201051344000594","219011344069620",28.29,35.80,0,317.10,392.55,83.2,78.4,0.380,499045.7,499045.7,274,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381432,792656.00
07/24/2016 13:30,2,2.869,ACTIVE,215.09,346.56,59.970,1469381403,"201051344001203","219011344069620",28.39,34.30,0,318.61,392.25,82.5,77.7,0.384,496519.5,496519.5,275,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381433,792657.00
07/24/2016 13:30,2,2.609,ACTIVE,213.29,361.59,59.975,1469381403,"274151322000054","219011344069620",27.57,37.30,0,326.72,381.12,72.9,68.4,0.499,742522.9,742522.9,274,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381434,792658.00
07/24/2016 13:30,2,2.945,ACTIVE,216.22,349.26,59.981,1469381403,"201051344000867","219011344069620",27.89,33.50,0,320.11,394.95,83.2,78.3,0.376,486393.6,486393.6,273,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381435,792659.00
07/24/2016 13:30,2,2.779,ACTIVE,215.09,348.96,59.959,1469381403,"201051344001093","219011344069620",28.63,33.50,0,318.91,390.44,80.6,75.9,0.371,494264.5,494264.5,275,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381436,792660.00
07/24/2016 13:30,2,2.893,ACTIVE,216.22,350.47,59.991,1469381403,"201051344000900","219011344069620",28.53,31.30,0,319.51,398.26,83.6,78.8,0.380,502554.3,502554.3,275,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381437,792661.00
07/24/2016 13:30,2,2.865,ACTIVE,216.45,350.47,59.981,1469381403,"201051344000648","219011344069620",27.99,32.20,0,316.20,397.35,81.2,76.5,0.380,492835.0,492835.0,276,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381438,792662.00
07/24/2016 13:30,2,2.881,ACTIVE,216.45,350.17,59.986,1469381403,"201051344000569","219011344069620",28.41,32.80,0,318.61,398.26,82.9,78.1,0.384,503200.2,503200.2,274,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381439,792663.00
07/24/2016 13:30,2,2.879,ACTIVE,216.67,350.17,59.975,1469381403,"201051344000983","219011344069620",28.67,33.00,0,322.51,398.26,83.6,78.8,0.384,495112.6,495112.6,274,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381440,792664.00
07/24/2016 13:30,2,2.848,ACTIVE,216.67,349.86,59.954,1469381403,"201051344001158","219011344069620",28.43,33.00,0,319.21,398.26,82.0,77.2,0.384,488153.8,488153.8,273,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381441,792665.00
07/24/2016 13:30,2,2.820,ACTIVE,216.67,351.37,59.986,1469381403,"201051344000576","219011344069620",28.63,31.50,0,318.00,398.26,81.8,77.0,0.384,495465.7,495465.7,274,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381442,792666.00
07/24/2016 13:30,2,2.559,ACTIVE,213.06,349.56,59.981,1469381403,"274151322000087","219011344069620",27.45,45.80,0,330.33,379.32,71.1,66.7,0.460,715393.1,715393.1,279,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469381443,792667.00
07/24/2016 13:45,2,3.045,ACTIVE,216.90,351.67,59.970,1469382303,"201051344000645","219011344069620",28.35,31.80,0,321.01,398.26,87.5,82.5,0.393,495058.2,495058.2,275,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382304,792668.00
07/24/2016 13:45,2,2.727,ACTIVE,213.29,365.19,59.970,1469382303,"274151322000085","219011344069620",27.49,35.60,0,334.84,378.12,75.9,71.3,0.539,743301.8,743301.8,274,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382305,792669.00
07/24/2016 13:45,2,3.031,ACTIVE,216.45,351.97,59.975,1469382303,"201051344000633","219011344069620",28.67,33.00,0,318.00,399.76,88.0,83.0,0.420,486352.7,486352.7,274,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382306,792670.00
07/24/2016 13:45,2,3.061,ACTIVE,216.67,352.27,60.002,1469382303,"201051344000469","219011344069620",28.73,30.30,0,317.10,398.56,89.0,84.0,0.429,488408.9,488408.9,276,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382307,792671.00
07/24/2016 13:45,2,3.010,ACTIVE,214.41,348.96,60.018,1469382303,"201051344000646","219011344069620",28.51,33.80,0,316.20,391.04,86.8,81.9,0.420,490081.5,490081.5,275,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382308,792672.00
07/24/2016 13:45,2,2.830,ACTIVE,213.06,353.17,59.959,1469382303,"274151322000052","219011344069620",28.03,39.00,0,328.52,379.32,80.3,75.6,0.318,760997.1,760997.1,275,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382309,792673.00
07/24/2016 13:45,2,3.078,ACTIVE,215.32,348.66,59.991,1469382303,"201051344000585","219011344069620",28.61,32.80,0,319.21,393.45,89.2,84.1,0.402,498549.6,498549.6,276,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382310,792674.00
07/24/2016 13:45,2,2.908,ACTIVE,214.41,346.86,59.986,1469382303,"201051344001230","219011344069620",28.90,33.30,0,318.30,389.24,85.1,80.2,0.398,493487.4,493487.4,276,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382311,792675.00
07/24/2016 13:45,2,2.932,ACTIVE,215.54,348.36,59.954,1469382303,"201051344000582","219011344069620",28.65,32.00,0,317.70,391.94,85.1,80.2,0.398,486449.2,486449.2,274,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382311,792676.00
