ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 13:45,2,2.973,ACTIVE,214.41,347.46,59.954,1469382303,"201051344000955","219011344069620",28.80,33.30,0,316.80,390.44,86.8,81.8,0.407,499744.6,499744.6,274,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382312,792677.00
07/24/2016 13:45,2,1.830,ACTIVE,213.29,416.59,59.970,1469382303,"274151322000094","219011344069620",38.86,38.20,0,385.93,451.76,71.1,66.7,0.491,620954.8,620954.8,280,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382313,792678.00
07/24/2016 13:45,2,3.098,ACTIVE,216.90,351.07,59.975,1469382303,"201051344000579","219011344069620",28.37,34.50,0,320.41,398.26,89.0,83.9,0.411,502481.1,502481.1,275,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382314,792679.00
07/24/2016 13:45,2,3.012,ACTIVE,214.41,346.86,59.944,1469382303,"201051344000890","219011344069620",28.39,35.60,0,318.00,391.34,86.6,81.7,0.393,496966.1,496966.1,274,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382315,792680.00
07/24/2016 13:45,2,2.961,ACTIVE,215.09,348.96,59.959,1469382303,"201051344000438","219011344069620",28.84,34.00,0,317.10,391.94,86.4,81.5,0.407,498654.8,498654.8,275,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382316,792681.00
07/24/2016 13:45,2,2.980,ACTIVE,214.87,348.36,59.949,1469382303,"201051344000417","219011344069620",28.37,35.40,0,318.61,390.74,85.6,80.7,0.407,490424.6,490424.6,274,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382317,792682.00
07/24/2016 13:45,2,2.797,ACTIVE,213.29,350.17,59.949,1469382303,"274151322000083","219011344069620",28.01,38.60,0,333.93,379.62,79.3,74.6,0.583,754140.7,754140.7,275,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382318,792683.00
07/24/2016 13:45,2,2.959,ACTIVE,213.74,350.17,59.959,1469382303,"274151322000076","219011344069620",28.82,38.60,0,329.43,379.92,86.3,81.4,0.336,804024.9,804024.9,274,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382319,792684.00
07/24/2016 13:45,2,3.055,ACTIVE,216.22,350.77,59.928,1469382303,"201051344000868","219011344069620",28.67,30.80,0,316.80,396.15,88.8,83.8,0.407,487330.6,487330.6,275,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382320,792685.00
07/24/2016 13:45,2,2.951,ACTIVE,212.83,355.28,59.949,1469382303,"274151322000095","219011344069620",28.49,39.80,0,329.13,379.02,85.1,80.2,0.331,795825.5,795825.5,274,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382320,792686.00
07/24/2016 13:45,2,3.055,ACTIVE,216.90,352.87,59.959,1469382303,"201051344000988","219011344069620",28.63,32.00,0,318.61,399.16,88.6,83.6,0.411,483898.8,483898.8,277,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382321,792687.00
07/24/2016 13:45,2,3.043,ACTIVE,215.09,348.36,59.959,1469382303,"201051344001025","219011344069620",28.73,33.30,0,318.30,392.55,88.5,83.5,0.398,497752.5,497752.5,276,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382322,792688.00
07/24/2016 13:45,2,3.023,ACTIVE,216.67,351.67,59.959,1469382303,"201051344000458","219011344069620",28.78,32.60,0,318.00,397.66,88.2,83.3,0.415,494808.3,494808.3,275,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382323,792689.00
07/24/2016 13:45,2,3.008,ACTIVE,217.35,352.57,59.965,1469382303,"201051344000853","219011344069620",29.14,32.00,0,322.81,398.26,88.8,83.8,0.420,493889.9,493889.9,275,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382324,792690.00
07/24/2016 13:45,2,2.990,ACTIVE,214.87,348.06,59.944,1469382303,"201051344000685","219011344069620",28.41,33.30,0,316.80,390.74,86.0,81.1,0.420,497940.9,497940.9,274,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382325,792691.00
07/24/2016 13:45,2,2.986,ACTIVE,215.32,348.06,59.954,1469382303,"201051344000917","219011344069620",28.33,33.80,0,319.21,391.04,85.8,80.8,0.402,494850.2,494850.2,275,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382326,792692.00
07/24/2016 13:45,2,2.992,ACTIVE,214.87,348.96,59.949,1469382303,"201051344001145","219011344069620",28.35,32.00,0,319.21,390.74,85.9,81.0,0.393,500033.0,500033.0,274,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382327,792693.00
07/24/2016 13:45,2,3.041,ACTIVE,215.54,348.96,59.954,1469382303,"201051344000651","219011344069620",28.47,32.20,0,318.61,392.55,87.7,82.7,0.407,492792.3,492792.3,275,0,0,0,L,1122011218,0,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382328,792694.00
07/24/2016 13:45,2,2.760,ACTIVE,212.83,350.77,59.959,1469382303,"274151322000088","219011344069620",27.35,35.40,0,333.93,378.12,76.5,71.9,0.526,727282.0,727282.0,276,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382329,792695.00
07/24/2016 13:45,2,1.867,ACTIVE,213.96,423.50,59.954,1469382303,"274151322000068","219011344069620",38.57,38.40,0,382.03,449.35,72.9,68.4,0.508,621056.2,621056.2,278,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382330,792696.00
07/24/2016 13:45,2,3.051,ACTIVE,214.87,347.16,59.965,1469382303,"201051344001135","219011344069620",28.51,32.20,0,316.80,391.34,88.0,83.1,0.411,488850.1,488850.1,277,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382331,792697.00
07/24/2016 13:45,2,3.066,ACTIVE,215.54,351.07,59.965,1469382303,"201051344000594","219011344069620",28.78,35.40,0,318.61,393.15,89.5,84.5,0.415,499064.1,499064.1,275,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382332,792698.00
07/24/2016 13:45,2,3.059,ACTIVE,215.54,348.06,59.975,1469382303,"201051344001203","219011344069620",28.63,33.50,0,317.40,392.55,88.7,83.6,0.411,496537.8,496537.8,276,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382333,792699.00
07/24/2016 13:45,2,2.795,ACTIVE,213.29,354.37,59.959,1469382303,"274151322000054","219011344069620",27.65,35.60,0,334.24,379.62,78.2,73.6,0.544,742539.0,742539.0,275,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382334,792700.00
07/24/2016 13:45,2,3.107,ACTIVE,216.22,349.86,59.986,1469382303,"201051344000867","219011344069620",28.59,33.00,0,319.81,393.75,90.0,84.9,0.411,486412.2,486412.2,274,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382335,792701.00
07/24/2016 13:45,2,3.008,ACTIVE,215.32,348.96,59.949,1469382303,"201051344001093","219011344069620",28.47,32.60,0,317.40,391.04,86.8,81.8,0.407,494282.3,494282.3,276,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382336,792702.00
07/24/2016 13:45,2,3.115,ACTIVE,216.22,351.67,59.954,1469382303,"201051344000900","219011344069620",28.77,31.00,0,319.51,399.76,90.8,85.7,0.411,502572.9,502572.9,276,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382337,792703.00
07/24/2016 13:45,2,3.061,ACTIVE,216.67,351.37,59.954,1469382303,"201051344000648","219011344069620",28.49,31.80,0,318.30,398.26,88.3,83.3,0.415,492853.1,492853.1,277,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382338,792704.00
07/24/2016 13:45,2,3.111,ACTIVE,216.67,351.67,59.970,1469382303,"201051344000569","219011344069620",28.67,32.00,0,319.21,397.96,90.4,85.3,0.415,503218.7,503218.7,275,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382339,792705.00
07/24/2016 13:45,2,3.129,ACTIVE,216.67,351.37,59.959,1469382303,"201051344000983","219011344069620",28.75,32.40,0,319.81,398.56,91.1,86.0,0.429,495131.2,495131.2,275,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382340,792706.00
07/24/2016 13:45,2,3.158,ACTIVE,216.67,351.37,59.965,1469382303,"201051344001158","219011344069620",28.05,32.60,0,318.00,397.96,89.7,84.7,0.424,488172.1,488172.1,274,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382340,792707.00
07/24/2016 13:45,2,3.084,ACTIVE,217.13,353.17,59.959,1469382303,"201051344000576","219011344069620",28.65,31.00,0,319.21,398.26,89.5,84.4,0.424,495483.9,495483.9,275,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382341,792708.00
07/24/2016 13:45,2,2.805,ACTIVE,213.29,363.99,59.970,1469382303,"274151322000087","219011344069620",27.25,44.80,0,334.24,377.22,77.4,72.8,0.495,715408.9,715408.9,280,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469382342,792709.00
07/24/2016 14:00,2,4.115,ACTIVE,217.80,354.67,59.986,1469383203,"201051344000645","219011344069620",28.13,33.00,0,339.04,403.67,117.2,111.2,0.526,495084.1,495084.1,276,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383204,792710.00
07/24/2016 14:00,2,3.799,ACTIVE,213.51,355.58,59.986,1469383203,"274151322000085","219011344069620",27.14,39.30,0,331.53,379.92,104.3,98.7,0.398,743324.3,743324.3,275,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383205,792711.00
07/24/2016 14:00,2,4.035,ACTIVE,217.35,354.97,59.991,1469383203,"201051344000633","219011344069620",28.49,34.80,0,337.24,403.67,116.4,110.5,0.544,486378.6,486378.6,275,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383206,792712.00
07/24/2016 14:00,2,4.029,ACTIVE,217.80,355.58,59.965,1469383203,"201051344000469","219011344069620",28.80,30.80,0,337.84,411.18,117.5,111.5,0.557,488435.1,488435.1,277,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383207,792713.00
07/24/2016 14:00,2,3.963,ACTIVE,215.32,353.17,59.986,1469383203,"201051344000646","219011344069620",28.63,34.80,0,333.03,403.97,115.0,109.1,0.548,490107.1,490107.1,276,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383208,792714.00
07/24/2016 14:00,2,3.799,ACTIVE,213.51,344.45,59.975,1469383203,"274151322000052","219011344069620",28.01,42.00,0,332.13,381.73,107.7,102.0,0.420,761020.9,761020.9,276,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383209,792715.00
07/24/2016 14:00,2,4.014,ACTIVE,216.67,354.37,59.996,1469383203,"201051344000585","219011344069620",28.78,34.00,0,334.24,404.27,117.0,111.0,0.544,498575.8,498575.8,277,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383210,792716.00
07/24/2016 14:00,2,3.900,ACTIVE,215.32,351.37,59.981,1469383203,"201051344001230","219011344069620",28.57,35.00,0,333.03,397.05,112.9,107.0,0.530,493512.6,493512.6,277,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383210,792717.00
07/24/2016 14:00,2,3.973,ACTIVE,216.67,354.07,60.002,1469383203,"201051344000582","219011344069620",28.09,33.50,0,333.93,402.46,113.2,107.3,0.530,486474.4,486474.4,275,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383211,792718.00
07/24/2016 14:00,2,3.951,ACTIVE,215.54,352.27,59.970,1469383203,"201051344000955","219011344069620",28.75,35.00,0,333.63,400.06,115.1,109.2,0.539,499770.3,499770.3,275,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383212,792719.00
07/24/2016 14:00,2,2.465,ACTIVE,213.51,419.00,59.996,1469383203,"274151322000094","219011344069620",39.06,42.30,0,391.94,444.85,97.8,92.5,0.376,620976.3,620976.3,281,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383213,792720.00
07/24/2016 14:00,2,4.057,ACTIVE,217.80,356.18,59.991,1469383203,"201051344000579","219011344069620",28.63,35.60,0,337.84,409.68,117.7,111.7,0.548,502507.3,502507.3,276,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383214,792721.00
07/24/2016 14:00,2,4.045,ACTIVE,215.54,351.67,59.986,1469383203,"201051344000890","219011344069620",28.15,36.50,0,333.93,400.96,115.5,109.5,0.526,496991.7,496991.7,275,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383215,792722.00
07/24/2016 14:00,2,4.029,ACTIVE,216.22,353.77,59.991,1469383203,"201051344000438","219011344069620",28.37,35.20,0,334.54,403.07,115.8,109.8,0.544,498680.4,498680.4,276,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383216,792723.00
07/24/2016 14:00,2,4.008,ACTIVE,215.77,352.87,60.002,1469383203,"201051344000417","219011344069620",28.25,37.00,0,333.63,401.86,114.7,108.8,0.544,490449.8,490449.8,275,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383217,792724.00
07/24/2016 14:00,2,3.844,ACTIVE,213.06,357.38,60.012,1469383203,"274151322000083","219011344069620",27.87,42.80,0,332.43,380.52,108.5,102.8,0.438,754164.3,754164.3,276,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383218,792725.00
07/24/2016 14:00,2,4.059,ACTIVE,213.96,356.78,59.986,1469383203,"274151322000076","219011344069620",28.77,41.80,0,333.63,384.43,118.2,112.2,0.468,804050.6,804050.6,275,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383219,792726.00
07/24/2016 14:00,2,4.225,ACTIVE,217.13,354.97,59.986,1469383203,"201051344000868","219011344069620",28.37,32.00,0,337.84,403.97,121.4,115.2,0.548,487356.9,487356.9,276,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383220,792727.00
07/24/2016 14:00,2,4.088,ACTIVE,213.29,356.18,59.981,1469383203,"274151322000095","219011344069620",28.43,42.30,0,331.53,382.93,117.8,111.7,0.446,795850.9,795850.9,275,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383221,792728.00
07/24/2016 14:00,2,4.287,ACTIVE,218.03,357.38,59.991,1469383203,"201051344000988","219011344069620",28.01,32.80,0,336.94,410.28,121.7,115.5,0.583,483925.1,483925.1,278,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383221,792729.00
07/24/2016 14:00,2,4.234,ACTIVE,216.45,353.47,59.975,1469383203,"201051344001025","219011344069620",28.39,34.50,0,333.93,403.97,121.8,115.6,0.552,497778.7,497778.7,277,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383222,792730.00
07/24/2016 14:00,2,4.162,ACTIVE,218.03,355.28,59.986,1469383203,"201051344000458","219011344069620",28.94,34.00,0,338.44,409.38,122.1,115.9,0.588,494834.4,494834.4,276,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383223,792731.00
07/24/2016 14:00,2,4.264,ACTIVE,218.71,358.28,59.991,1469383203,"201051344000853","219011344069620",28.71,32.80,0,339.34,410.28,124.0,117.7,0.583,493916.3,493916.3,276,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383224,792732.00
07/24/2016 14:00,2,4.174,ACTIVE,215.77,353.77,59.991,1469383203,"201051344000685","219011344069620",28.37,34.80,0,334.24,401.86,120.0,113.9,0.579,497966.4,497966.4,275,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383225,792733.00
07/24/2016 14:00,2,4.148,ACTIVE,216.45,353.17,59.986,1469383203,"201051344000917","219011344069620",28.49,34.80,0,333.33,401.56,119.7,113.6,0.557,494875.6,494875.6,276,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383226,792734.00
07/24/2016 14:00,2,4.150,ACTIVE,216.00,353.47,60.002,1469383203,"201051344001145","219011344069620",28.55,33.80,0,334.24,402.46,120.0,113.9,0.552,500058.4,500058.4,275,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383227,792735.00
07/24/2016 14:00,2,4.291,ACTIVE,216.90,354.37,59.986,1469383203,"201051344000651","219011344069620",28.33,34.00,0,335.14,402.77,123.2,116.9,0.566,492818.2,492818.2,276,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383228,792736.00
07/24/2016 14:00,2,3.936,ACTIVE,213.29,357.08,59.981,1469383203,"274151322000088","219011344069620",27.43,38.60,0,331.83,379.92,109.3,103.6,0.415,727304.8,727304.8,277,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383229,792737.00
07/24/2016 14:00,2,2.734,ACTIVE,214.19,416.29,59.975,1469383203,"274151322000068","219011344069620",38.17,43.00,0,390.44,447.25,105.4,99.8,0.398,621078.0,621078.0,279,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383230,792738.00
07/24/2016 14:00,2,4.293,ACTIVE,216.45,353.17,59.981,1469383203,"201051344001135","219011344069620",28.53,34.00,0,334.24,404.27,124.1,117.9,0.579,488876.0,488876.0,278,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383230,792739.00
07/24/2016 14:00,2,4.434,ACTIVE,216.67,355.58,60.018,1469383203,"201051344000594","219011344069620",28.19,36.30,0,335.44,404.87,126.7,120.3,0.579,499090.4,499090.4,276,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383232,792740.00
07/24/2016 14:00,2,4.381,ACTIVE,216.90,353.47,59.981,1469383203,"201051344001203","219011344069620",28.55,35.20,0,334.54,402.77,126.7,120.3,0.597,496563.9,496563.9,277,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383233,792741.00
07/24/2016 14:00,2,4.029,ACTIVE,213.74,345.36,59.981,1469383203,"274151322000054","219011344069620",27.77,38.80,0,332.13,380.52,113.3,107.4,0.438,742562.3,742562.3,276,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383233,792742.00
07/24/2016 14:00,2,4.557,ACTIVE,217.58,356.48,59.954,1469383203,"201051344000867","219011344069620",28.63,34.50,0,335.74,402.77,132.1,125.6,0.601,486438.6,486438.6,275,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383234,792743.00
07/24/2016 14:00,2,4.398,ACTIVE,216.90,356.48,59.981,1469383203,"201051344001093","219011344069620",28.78,34.50,0,334.24,401.86,128.3,121.9,0.597,494307.9,494307.9,277,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383235,792744.00
07/24/2016 14:00,2,4.857,ACTIVE,218.48,359.48,59.981,1469383203,"201051344000900","219011344069620",28.75,32.00,0,337.84,404.57,141.5,134.6,0.658,502599.6,502599.6,277,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383236,792745.00
07/24/2016 14:00,2,4.994,ACTIVE,218.48,358.58,59.975,1469383203,"201051344000648","219011344069620",28.11,32.60,0,338.74,404.57,142.3,135.4,0.663,492879.0,492879.0,278,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383237,792746.00
07/24/2016 14:00,2,5.162,ACTIVE,218.93,361.29,60.002,1469383203,"201051344000569","219011344069620",28.78,32.80,0,338.44,406.07,150.5,143.4,0.698,503245.2,503245.2,276,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383238,792747.00
07/24/2016 14:00,2,5.545,ACTIVE,219.61,361.59,59.986,1469383203,"201051344000983","219011344069620",28.80,33.30,0,337.84,409.38,161.8,154.2,0.734,495157.9,495157.9,276,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383239,792748.00
07/24/2016 14:00,2,5.674,ACTIVE,219.61,361.89,59.986,1469383203,"201051344001158","219011344069620",28.27,34.00,0,337.54,405.47,162.3,154.8,0.751,488198.3,488198.3,275,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383240,792749.00
07/24/2016 14:00,2,5.488,ACTIVE,219.61,363.69,59.970,1469383203,"201051344000576","219011344069620",28.84,32.40,0,338.74,405.77,160.2,152.7,0.742,495510.2,495510.2,276,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383241,792750.00
07/24/2016 14:00,2,5.172,ACTIVE,214.19,347.46,59.986,1469383203,"274151322000087","219011344069620",27.12,50.00,0,330.93,378.12,142.1,135.2,0.513,715431.8,715431.8,281,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469383242,792751.00
07/24/2016 14:15,2,9.182,ALERT,222.32,373.31,59.970,1469384103,"201051344000645","219011344069620",26.64,36.80,0,300.57,526.90,247.7,237.2,1.118,495128.8,495128.8,277,0,0,0,L,1122011218,0,126.07,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384105,792752.00
07/24/2016 14:15,2,8.436,ALERT,215.32,378.12,59.959,1469384103,"274151322000085","219011344069620",24.91,44.80,0,297.26,524.50,212.8,203.4,0.809,743364.1,743364.1,276,0,0,0,L,1151911521,0,124.04,123.81,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384107,792753.00
07/24/2016 14:15,2,9.248,ALERT,220.97,372.11,59.959,1469384103,"201051344000633","219011344069620",26.74,38.80,0,298.77,522.39,250.2,239.6,1.180,486423.3,486423.3,276,0,0,0,L,1122011218,0,125.40,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384109,792754.00
07/24/2016 14:15,2,8.900,ALERT,222.77,374.51,59.965,1469384103,"201051344000469","219011344069620",28.25,34.80,0,299.97,519.39,254.5,243.7,1.184,488481.0,488481.0,278,0,0,0,L,1122011218,0,125.40,126.75,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384110,792755.00
07/24/2016 14:15,2,9.330,ALERT,219.16,369.40,59.928,1469384103,"201051344000646","219011344069620",26.62,39.50,0,297.57,526.30,251.6,240.9,1.149,490151.8,490151.8,277,0,0,0,L,1122011218,0,125.85,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384113,792756.00
07/24/2016 14:15,2,8.793,ALERT,215.09,366.40,59.954,1469384103,"274151322000052","219011344069620",26.42,49.80,0,296.96,535.32,235.3,225.2,0.915,761063.5,761063.5,277,0,0,0,L,1151911521,0,123.14,124.27,0400,42,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384114,792757.00
07/24/2016 14:15,2,8.818,ALERT,220.74,369.70,59.954,1469384103,"201051344000585","219011344069620",28.49,38.00,0,298.17,521.19,254.5,243.7,1.167,498621.5,498621.5,278,0,0,0,L,1122011218,0,125.85,125.17,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384116,792758.00
07/24/2016 14:15,2,9.170,ALERT,218.71,367.60,59.944,1469384103,"201051344001230","219011344069620",27.08,38.80,0,298.47,521.49,251.3,240.6,1.127,493557.6,493557.6,278,0,0,0,L,1122011218,0,125.40,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384118,792759.00
07/24/2016 14:15,2,9.145,ALERT,220.52,371.21,59.959,1469384103,"201051344000582","219011344069620",26.64,37.50,0,299.07,523.29,246.7,236.2,1.118,486519.2,486519.2,276,0,0,0,L,1122011218,0,126.07,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384120,792760.00
07/24/2016 14:15,2,9.176,ALERT,219.16,368.20,59.991,1469384103,"201051344000955","219011344069620",26.94,38.60,0,298.17,527.20,250.3,239.6,1.158,499816.0,499816.0,276,0,0,0,L,1122011218,0,125.17,124.49,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384122,792761.00
07/24/2016 14:15,2,5.953,ALERT,215.09,425.01,59.970,1469384103,"274151322000094","219011344069620",37.47,48.80,0,296.66,515.78,225.5,215.7,0.857,621016.0,621016.0,282,0,0,0,L,1151911521,0,122.91,124.49,0400,41,0,0,0,0,0,0,176,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384124,792762.00
07/24/2016 14:15,2,8.957,ALERT,223.00,373.01,59.965,1469384103,"201051344000579","219011344069620",28.03,40.20,0,301.47,526.90,254.1,243.3,1.158,502553.8,502553.8,277,0,0,0,L,1122011218,0,126.07,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384126,792763.00
07/24/2016 14:15,2,8.982,ALERT,218.93,367.00,59.922,1469384103,"201051344000890","219011344069620",27.35,41.30,0,298.77,522.99,248.6,238.0,1.114,497036.7,497036.7,276,0,0,0,L,1122011218,0,125.62,123.59,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384127,792764.00
07/24/2016 14:15,2,9.064,ALERT,219.61,369.40,59.965,1469384103,"201051344000438","219011344069620",26.82,39.30,0,298.47,523.59,246.2,235.7,1.123,498725.9,498725.9,277,0,0,0,L,1122011218,0,125.85,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384129,792765.00
07/24/2016 14:15,2,8.025,ALERT,218.48,367.90,59.954,1469384103,"201051344000417","219011344069620",26.44,40.40,0,297.57,518.18,214.8,205.4,0.999,490495.1,490495.1,276,0,0,0,L,1122011218,0,124.94,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384131,792766.00
07/24/2016 14:15,2,8.492,ALERT,214.41,351.97,59.975,1469384103,"274151322000083","219011344069620",25.90,49.50,0,297.26,535.02,222.7,213.0,0.888,754207.1,754207.1,277,0,0,0,L,1151911521,0,122.91,123.59,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384133,792767.00
07/24/2016 14:15,2,8.699,ALERT,216.00,355.88,59.975,1469384103,"274151322000076","219011344069620",26.96,49.80,0,297.26,533.21,237.1,226.9,0.910,804096.2,804096.2,276,0,0,0,L,1151911521,0,123.81,124.49,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384135,792768.00
07/24/2016 14:15,2,8.084,ALERT,220.29,368.50,59.970,1469384103,"201051344000868","219011344069620",28.13,36.00,0,301.47,524.50,230.3,220.4,1.030,487403.8,487403.8,277,0,0,0,L,1122011218,0,124.72,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384136,792769.00
07/24/2016 14:15,2,8.148,ALERT,214.64,356.48,59.970,1469384103,"274151322000095","219011344069620",27.91,49.80,0,298.17,532.91,230.2,220.3,0.866,795897.2,795897.2,276,0,0,0,L,1151911521,0,123.36,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384138,792770.00
07/24/2016 14:15,2,8.682,ALERT,222.77,374.81,59.965,1469384103,"201051344000988","219011344069620",28.94,37.50,0,298.77,520.59,254.0,243.3,1.153,483971.8,483971.8,279,0,0,0,L,1122011218,0,126.07,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384140,792771.00
07/24/2016 14:15,2,8.490,ALERT,220.52,368.50,59.981,1469384103,"201051344001025","219011344069620",29.52,40.60,0,301.17,520.29,253.5,242.8,1.109,497826.1,497826.1,278,0,0,0,L,1122011218,0,125.85,124.94,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384142,792772.00
07/24/2016 14:15,2,8.467,ALERT,222.55,371.81,59.986,1469384103,"201051344000458","219011344069620",29.04,38.20,0,301.17,522.09,248.8,238.2,1.158,494881.4,494881.4,277,0,0,0,L,1122011218,0,126.07,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384144,792773.00
07/24/2016 14:15,2,8.281,ALERT,222.55,372.41,59.986,1469384103,"201051344000853","219011344069620",28.47,36.80,0,300.87,522.69,238.2,228.0,1.092,493963.7,493963.7,277,0,0,0,L,1122011218,0,126.30,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384145,792774.00
07/24/2016 14:15,2,7.287,ALERT,217.58,363.99,59.970,1469384103,"201051344000685","219011344069620",27.61,38.60,0,298.17,519.09,203.8,194.8,0.959,498013.1,498013.1,276,0,0,0,L,1122011218,0,125.40,123.36,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384147,792775.00
07/24/2016 14:15,2,8.066,ALERT,219.39,367.60,59.975,1469384103,"201051344000917","219011344069620",27.15,38.60,0,297.26,523.90,221.8,212.1,1.034,494922.2,494922.2,277,0,0,0,L,1122011218,0,125.40,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384149,792776.00
07/24/2016 14:15,2,7.656,ALERT,218.03,364.59,59.986,1469384103,"201051344001145","219011344069620",27.06,38.00,0,298.77,522.99,209.6,200.4,0.950,500104.7,500104.7,276,0,0,0,L,1122011218,0,124.72,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384151,792777.00
07/24/2016 14:15,2,5.740,ALERT,218.03,359.48,59.996,1469384103,"201051344000651","219011344069620",26.98,38.00,0,298.17,528.40,156.8,149.4,0.720,492865.5,492865.5,277,0,0,0,L,1122011218,0,125.17,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384153,792778.00
07/24/2016 14:15,2,5.207,ALERT,213.51,352.27,59.981,1469384103,"274151322000088","219011344069620",25.54,45.30,0,297.26,536.52,134.3,127.7,0.513,727347.0,727347.0,278,0,0,0,L,1151911521,0,123.14,122.91,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384154,792779.00
07/24/2016 14:15,2,3.256,ALERT,214.41,400.06,59.970,1469384103,"274151322000068","219011344069620",37.11,48.30,0,296.66,526.30,122.3,116.1,0.464,621118.2,621118.2,280,0,0,0,L,1151911521,0,123.14,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384156,792780.00
07/24/2016 14:15,2,6.826,ALERT,218.26,363.39,59.975,1469384103,"201051344001135","219011344069620",27.10,37.50,0,298.47,516.38,187.2,178.8,0.875,488923.2,488923.2,279,0,0,0,L,1122011218,0,125.17,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384158,792781.00
07/24/2016 14:15,2,8.658,ALERT,217.80,367.90,59.959,1469384103,"201051344000594","219011344069620",28.90,41.00,0,300.57,522.39,252.9,242.2,1.149,499137.9,499137.9,277,0,0,0,L,1122011218,0,123.81,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384160,792782.00
07/24/2016 14:15,2,0.090,ALERT,218.48,329.73,59.975,1469384103,"201051344001203","219011344069620",34.65,39.30,0,298.47,519.09,3.2,1.1,0.000,496611.3,496611.3,278,0,0,0,L,1122011218,0,125.40,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384162,792783.00
07/24/2016 14:15,2,7.492,ALERT,214.87,365.49,59.975,1469384103,"274151322000054","219011344069620",25.54,45.50,0,297.26,534.42,193.9,185.2,0.747,742605.2,742605.2,277,0,0,0,L,1151911521,0,123.36,123.59,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384163,792784.00
07/24/2016 14:15,2,7.213,ALERT,219.61,365.49,59.986,1469384103,"201051344000867","219011344069620",27.17,38.20,0,300.57,522.09,198.4,189.6,0.902,486486.6,486486.6,276,0,0,0,L,1122011218,0,124.72,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384165,792785.00
07/24/2016 14:15,2,6.570,ALERT,218.48,364.29,59.949,1469384103,"201051344001093","219011344069620",27.55,38.00,0,298.77,522.69,183.2,174.9,0.818,494355.0,494355.0,278,0,0,0,L,1122011218,0,125.17,123.81,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384167,792786.00
07/24/2016 14:15,2,5.973,ALERT,218.93,363.39,59.975,1469384103,"201051344000900","219011344069620",28.01,35.60,0,300.87,517.88,169.5,161.6,0.773,502648.2,502648.2,278,0,0,0,L,1122011218,0,124.49,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384169,792787.00
07/24/2016 14:15,2,7.021,ALERT,220.06,364.59,59.986,1469384103,"201051344000648","219011344069620",26.68,37.30,0,300.57,522.09,189.7,181.2,0.866,492926.6,492926.6,279,0,0,0,L,1122011218,0,124.49,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384171,792788.00
07/24/2016 14:15,2,6.590,ALERT,219.84,363.99,59.954,1469384103,"201051344000569","219011344069620",27.41,37.00,0,301.77,521.49,182.8,174.5,0.822,503293.9,503293.9,277,0,0,0,L,1122011218,0,124.27,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384172,792789.00
07/24/2016 14:15,2,5.447,ALERT,218.71,359.18,59.975,1469384103,"201051344000983","219011344069620",27.49,36.80,0,301.47,526.00,151.8,144.5,0.712,495206.0,495206.0,277,0,0,0,L,1122011218,0,124.27,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384174,792790.00
07/24/2016 14:15,2,6.244,ALERT,219.84,363.39,59.991,1469384103,"201051344001158","219011344069620",26.84,38.20,0,300.57,518.79,169.8,161.9,0.800,488246.4,488246.4,276,0,0,0,L,1122011218,0,124.49,124.94,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384176,792791.00
07/24/2016 14:15,2,6.400,ALERT,219.84,364.89,59.986,1469384103,"201051344000576","219011344069620",26.42,36.00,0,301.17,519.99,170.8,163.0,0.765,495558.3,495558.3,277,0,0,0,L,1122011218,0,124.72,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384178,792792.00
07/24/2016 14:15,2,5.357,ALERT,213.96,354.37,59.981,1469384103,"274151322000087","219011344069620",25.31,54.30,0,296.36,525.40,137.2,130.5,0.517,715474.3,715474.3,282,0,0,0,L,1151911521,0,122.91,123.59,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469384180,792793.00
07/24/2016 14:30,2,8.064,ALERT,221.19,369.10,59.986,1469385003,"201051344000645","219011344069620",26.42,40.40,0,303.28,522.99,215.7,206.3,0.981,495180.2,495180.2,279,0,0,0,L,1122011218,0,125.62,125.85,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385005,792794.00
07/24/2016 14:30,2,7.443,ACTIVE,215.09,361.59,59.996,1469385003,"274151322000085","219011344069620",24.31,48.30,0,325.82,400.36,183.3,175.0,0.712,743408.1,743408.1,278,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385006,792795.00
07/24/2016 14:30,2,8.074,ALERT,220.29,370.00,59.991,1469385003,"201051344000633","219011344069620",26.44,42.80,0,300.87,519.69,216.1,206.6,1.008,486474.6,486474.6,278,0,0,0,L,1122011218,0,125.17,125.62,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385008,792796.00
07/24/2016 14:30,2,8.072,ALERT,221.87,368.80,59.959,1469385003,"201051344000469","219011344069620",26.96,37.50,0,303.28,520.29,220.3,210.7,1.021,488532.4,488532.4,280,0,0,0,L,1122011218,0,125.17,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385010,792797.00
07/24/2016 14:30,2,7.963,ALERT,218.26,367.60,59.996,1469385003,"201051344000646","219011344069620",26.62,42.80,0,299.37,527.20,214.5,205.1,0.977,490202.5,490202.5,279,0,0,0,L,1122011218,0,125.40,123.81,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385011,792798.00
07/24/2016 14:30,2,7.654,ALERT,214.87,357.68,59.996,1469385003,"274151322000052","219011344069620",25.80,53.30,0,298.77,529.61,199.7,190.8,0.778,761110.8,761110.8,279,0,0,0,L,1151911521,0,122.68,124.27,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385013,792799.00
07/24/2016 14:30,2,8.188,ALERT,219.61,367.30,59.996,1469385003,"201051344000585","219011344069620",26.52,41.80,0,299.67,522.69,219.8,210.2,0.986,498671.7,498671.7,280,0,0,0,L,1122011218,0,125.40,124.72,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385015,792800.00
07/24/2016 14:30,2,7.943,ALERT,217.58,364.29,59.991,1469385003,"201051344001230","219011344069620",26.66,43.00,0,300.27,522.09,214.4,205.0,0.990,493607.7,493607.7,280,0,0,0,L,1122011218,0,124.94,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385017,792801.00
07/24/2016 14:30,2,7.914,ALERT,219.61,367.00,59.991,1469385003,"201051344000582","219011344069620",26.64,40.60,0,300.57,521.19,213.4,204.1,0.972,486569.7,486569.7,278,0,0,0,L,1122011218,0,125.62,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385019,792802.00
07/24/2016 14:30,2,7.963,ALERT,218.26,365.49,59.991,1469385003,"201051344000955","219011344069620",26.46,42.30,0,299.97,528.70,213.3,203.9,0.977,499866.0,499866.0,278,0,0,0,L,1122011218,0,124.72,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385021,792803.00
07/24/2016 14:30,2,5.133,ACTIVE,214.87,401.26,59.986,1469385003,"274151322000094","219011344069620",36.18,50.80,0,332.43,472.50,188.3,179.8,0.734,621060.8,621060.8,284,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385022,792804.00
07/24/2016 14:30,2,8.090,ALERT,221.87,373.01,59.975,1469385003,"201051344000579","219011344069620",26.40,43.80,0,305.98,526.00,216.4,207.0,0.981,502605.0,502605.0,279,0,0,0,L,1122011218,0,125.62,125.85,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385023,792805.00
07/24/2016 14:30,2,7.926,ACTIVE,218.03,364.89,59.996,1469385003,"201051344000890","219011344069620",26.58,44.80,0,327.92,426.81,213.4,204.0,0.977,497087.4,497087.4,278,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385024,792806.00
07/24/2016 14:30,2,7.844,ALERT,219.16,366.10,59.991,1469385003,"201051344000438","219011344069620",26.74,42.80,0,300.27,523.29,212.3,203.0,0.981,498775.9,498775.9,279,0,0,0,L,1122011218,0,125.62,124.04,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385026,792807.00
07/24/2016 14:30,2,7.996,ACTIVE,218.26,365.49,60.007,1469385003,"201051344000417","219011344069620",25.92,44.50,0,328.22,429.22,209.9,200.7,0.986,490545.0,490545.0,278,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385027,792808.00
07/24/2016 14:30,2,7.607,ALERT,214.19,363.99,59.991,1469385003,"274151322000083","219011344069620",25.70,54.80,0,299.07,537.42,198.1,189.3,0.822,754253.7,754253.7,279,0,0,0,L,1151911521,0,122.46,123.81,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385029,792809.00
07/24/2016 14:30,2,8.047,ALERT,215.32,372.11,59.981,1469385003,"274151322000076","219011344069620",26.38,54.00,0,298.77,532.61,214.6,205.2,0.826,804146.0,804146.0,278,0,0,0,L,1151911521,0,123.59,124.27,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385031,792810.00
07/24/2016 14:30,2,7.947,ALERT,220.06,367.90,59.996,1469385003,"201051344000868","219011344069620",27.14,38.40,0,303.58,523.90,218.3,208.7,0.990,487455.1,487455.1,279,0,0,0,L,1122011218,0,124.72,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385032,792811.00
07/24/2016 14:30,2,8.006,ACTIVE,214.41,359.18,59.996,1469385003,"274151322000095","219011344069620",26.38,53.30,0,320.41,404.57,213.8,204.4,0.813,795947.6,795947.6,278,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385034,792812.00
07/24/2016 14:30,2,8.158,ALERT,221.87,373.61,59.996,1469385003,"201051344000988","219011344069620",26.20,40.40,0,305.68,520.29,216.5,207.0,0.986,484022.6,484022.6,281,0,0,0,L,1122011218,0,125.62,126.07,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385035,792813.00
07/24/2016 14:30,2,8.207,ALERT,219.39,365.49,59.991,1469385003,"201051344001025","219011344069620",26.32,43.20,0,299.97,521.19,218.8,209.2,0.981,497876.4,497876.4,280,0,0,0,L,1122011218,0,125.40,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385037,792814.00
07/24/2016 14:30,2,8.061,ALERT,221.64,371.51,59.954,1469385003,"201051344000458","219011344069620",26.66,41.80,0,304.18,522.39,217.6,208.1,1.039,494932.5,494932.5,279,0,0,0,L,1122011218,0,125.62,126.07,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385039,792815.00
07/24/2016 14:30,2,8.168,ALERT,222.10,372.71,59.986,1469385003,"201051344000853","219011344069620",26.52,39.80,0,303.58,523.90,219.3,209.7,1.008,494014.3,494014.3,279,0,0,0,L,1122011218,0,126.07,126.07,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385041,792816.00
07/24/2016 14:30,2,8.023,ALERT,217.80,365.19,59.991,1469385003,"201051344000685","219011344069620",26.44,42.00,0,299.97,516.68,214.8,205.4,1.016,498063.3,498063.3,278,0,0,0,L,1122011218,0,125.62,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385043,792817.00
07/24/2016 14:30,2,7.998,ALERT,219.39,365.49,59.996,1469385003,"201051344000917","219011344069620",26.66,42.30,0,299.07,522.99,215.8,206.4,0.990,494972.2,494972.2,279,0,0,0,L,1122011218,0,125.40,124.49,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385044,792818.00
07/24/2016 14:30,2,8.029,ALERT,218.26,366.70,60.002,1469385003,"201051344001145","219011344069620",26.36,41.00,0,300.57,523.59,214.4,205.0,0.972,500154.7,500154.7,278,0,0,0,L,1122011218,0,125.17,123.81,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385046,792819.00
