ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 14:30,2,8.037,ALERT,219.84,364.29,59.996,1469385003,"201051344000651","219011344069620",26.56,41.00,0,299.67,528.10,216.1,206.6,0.968,492915.7,492915.7,279,0,0,0,L,1122011218,0,126.30,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385048,792820.00
07/24/2016 14:30,2,7.482,ACTIVE,214.64,362.79,59.975,1469385003,"274151322000088","219011344069620",24.45,49.00,0,320.71,400.66,185.1,176.7,0.707,727391.0,727391.0,280,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385049,792821.00
07/24/2016 14:30,2,4.988,ACTIVE,215.54,412.98,59.986,1469385003,"274151322000068","219011344069620",37.35,51.50,0,336.04,472.50,188.1,179.6,0.725,621162.7,621162.7,282,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385050,792822.00
07/24/2016 14:30,2,8.016,ALERT,219.39,366.10,59.986,1469385003,"201051344001135","219011344069620",26.46,41.80,0,299.97,519.09,214.7,205.3,0.990,488973.1,488973.1,281,0,0,0,L,1122011218,0,125.62,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385052,792823.00
07/24/2016 14:30,2,8.150,ALERT,219.61,367.30,59.996,1469385003,"201051344000594","219011344069620",26.28,45.30,0,302.37,521.49,216.8,207.3,0.981,499188.8,499188.8,279,0,0,0,L,1122011218,0,124.72,124.72,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385053,792824.00
07/24/2016 14:30,2,8.062,ALERT,219.61,365.49,60.002,1469385003,"201051344001203","219011344069620",26.76,42.50,0,300.27,518.79,218.6,209.1,1.016,496661.4,496661.4,280,0,0,0,L,1122011218,0,126.30,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385055,792825.00
07/24/2016 14:30,2,7.445,ACTIVE,215.09,350.77,59.986,1469385003,"274151322000054","219011344069620",24.95,49.50,0,320.11,401.86,187.8,179.3,0.712,742649.9,742649.9,279,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385056,792826.00
07/24/2016 14:30,2,8.057,ALERT,220.29,367.30,59.996,1469385003,"201051344000867","219011344069620",26.66,42.30,0,302.37,521.19,217.4,207.9,0.977,486536.9,486536.9,278,0,0,0,L,1122011218,0,125.40,125.17,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385058,792827.00
07/24/2016 14:30,2,7.945,ALERT,219.39,367.60,59.996,1469385003,"201051344001093","219011344069620",26.84,41.80,0,301.17,522.99,215.9,206.5,0.972,494404.9,494404.9,280,0,0,0,L,1122011218,0,125.62,124.27,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385060,792828.00
07/24/2016 14:30,2,8.162,ALERT,221.19,370.60,59.996,1469385003,"201051344000900","219011344069620",27.04,38.60,0,304.18,518.18,223.5,213.8,0.994,502700.2,502700.2,280,0,0,0,L,1122011218,0,125.62,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385062,792829.00
07/24/2016 14:30,2,8.014,ALERT,221.19,369.10,59.991,1469385003,"201051344000648","219011344069620",26.30,40.80,0,302.98,520.89,213.5,204.1,0.977,492976.6,492976.6,281,0,0,0,L,1122011218,0,124.94,126.07,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385063,792830.00
07/24/2016 14:30,2,8.115,ALERT,221.42,370.90,60.007,1469385003,"201051344000569","219011344069620",26.70,40.40,0,304.18,522.69,219.2,209.7,0.990,503344.9,503344.9,279,0,0,0,L,1122011218,0,125.17,125.85,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385065,792831.00
07/24/2016 14:30,2,8.125,ALERT,221.64,371.51,59.991,1469385003,"201051344000983","219011344069620",26.62,41.00,0,304.18,525.10,219.0,209.5,1.003,495256.9,495256.9,279,0,0,0,L,1122011218,0,125.85,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385067,792832.00
07/24/2016 14:30,2,8.041,ALERT,221.64,369.40,59.996,1469385003,"201051344001158","219011344069620",26.28,42.80,0,303.58,518.79,214.0,204.6,0.981,488296.7,488296.7,278,0,0,0,L,1122011218,0,125.40,125.62,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385069,792833.00
07/24/2016 14:30,2,8.047,ALERT,221.42,369.10,59.991,1469385003,"201051344000576","219011344069620",26.66,39.00,0,303.88,519.99,217.2,207.7,0.994,495609.0,495609.0,279,0,0,0,L,1122011218,0,125.62,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385071,792834.00
07/24/2016 14:30,2,7.436,ACTIVE,214.87,354.37,59.981,1469385003,"274151322000087","219011344069620",24.33,58.80,0,324.92,400.36,183.2,174.9,0.694,715517.9,715517.9,284,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385072,792835.00
07/24/2016 14:45,2,2.107,ACTIVE,215.32,355.28,59.970,1469385903,"201051344000645","219011344069620",27.53,40.60,0,320.41,428.01,58.8,54.8,0.477,495227.3,495227.3,281,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385904,792836.00
07/24/2016 14:45,2,2.662,ACTIVE,212.38,355.28,59.922,1469385903,"274151322000085","219011344069620",25.62,49.00,0,323.72,391.94,68.7,64.4,0.482,743447.9,743447.9,279,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385905,792837.00
07/24/2016 14:45,2,1.859,ACTIVE,214.41,354.07,59.965,1469385903,"201051344000633","219011344069620",27.25,43.60,0,320.41,427.41,51.3,47.6,0.429,486521.6,486521.6,280,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385906,792838.00
07/24/2016 14:45,2,1.777,ACTIVE,214.41,353.17,59.928,1469385903,"201051344000469","219011344069620",27.77,36.80,0,316.80,429.22,50.0,46.4,0.429,488580.3,488580.3,282,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385907,792839.00
07/24/2016 14:45,2,1.797,ACTIVE,212.83,350.77,59.917,1469385903,"201051344000646","219011344069620",27.14,43.20,0,318.30,422.00,49.4,45.7,0.420,490249.1,490249.1,281,0,0,0,L,1122011218,0,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385908,792840.00
07/24/2016 14:45,2,1.738,ACTIVE,211.93,352.57,59.949,1469385903,"274151322000052","219011344069620",26.50,54.80,0,323.41,396.45,46.7,43.1,0.327,761153.9,761153.9,281,0,0,0,L,1151911521,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385909,792841.00
07/24/2016 14:45,2,1.830,ACTIVE,213.51,350.77,59.965,1469385903,"201051344000585","219011344069620",27.33,42.00,0,318.30,422.00,50.7,47.0,0.415,498719.3,498719.3,282,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385910,792842.00
07/24/2016 14:45,2,1.725,ACTIVE,212.83,347.16,59.933,1469385903,"201051344001230","219011344069620",26.72,43.20,0,318.00,422.60,46.7,43.1,0.384,493653.8,493653.8,282,0,0,0,L,1122011218,0,122.46,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385910,792843.00
07/24/2016 14:45,2,1.775,ACTIVE,213.74,350.17,59.981,1469385903,"201051344000582","219011344069620",26.44,41.30,0,317.10,421.70,47.6,44.0,0.407,486615.5,486615.5,280,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385911,792844.00
07/24/2016 14:45,2,1.869,ACTIVE,213.06,350.77,59.928,1469385903,"201051344000955","219011344069620",26.80,43.00,0,317.70,421.70,50.8,47.1,0.429,499911.9,499911.9,280,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385912,792845.00
07/24/2016 14:45,2,1.135,ACTIVE,212.16,402.77,59.954,1469385903,"274151322000094","219011344069620",36.74,51.00,0,333.33,451.76,42.0,38.7,0.292,621100.9,621100.9,285,0,0,0,L,1151911521,0,121.33,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385913,792846.00
07/24/2016 14:45,2,2.211,ACTIVE,214.64,355.88,60.018,1469385903,"201051344000579","219011344069620",26.78,44.30,0,321.01,427.71,60.0,56.0,0.504,502651.3,502651.3,281,0,0,0,L,1122011218,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385914,792847.00
07/24/2016 14:45,2,2.104,ACTIVE,213.29,351.97,59.954,1469385903,"201051344000890","219011344069620",27.14,45.80,0,320.41,422.30,57.9,54.0,0.482,497132.9,497132.9,279,0,0,0,L,1122011218,0,122.68,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385915,792848.00
07/24/2016 14:45,2,2.293,ACTIVE,213.96,354.97,59.991,1469385903,"201051344000438","219011344069620",26.94,43.60,0,318.00,422.00,62.6,58.5,0.539,498821.2,498821.2,281,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385916,792849.00
07/24/2016 14:45,2,3.156,ACTIVE,213.96,356.48,59.970,1469385903,"201051344000417","219011344069620",23.82,45.30,0,318.30,420.80,76.4,71.8,0.681,490589.8,490589.8,279,0,0,0,L,1122011218,0,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385917,792850.00
07/24/2016 14:45,2,3.018,ACTIVE,212.83,347.46,59.965,1469385903,"274151322000083","219011344069620",25.41,54.80,0,327.02,395.25,77.8,73.2,0.579,754295.8,754295.8,281,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385918,792851.00
07/24/2016 14:45,2,4.266,ACTIVE,214.19,357.98,59.965,1469385903,"274151322000076","219011344069620",25.03,54.00,0,326.72,400.96,108.4,102.7,0.424,804191.5,804191.5,280,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385919,792852.00
07/24/2016 14:45,2,7.395,ACTIVE,218.93,365.49,59.949,1469385903,"201051344000868","219011344069620",25.01,38.20,0,318.00,428.01,186.9,178.5,0.835,487501.7,487501.7,281,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385920,792853.00
07/24/2016 14:45,2,7.025,ACTIVE,214.19,347.46,59.959,1469385903,"274151322000095","219011344069620",28.15,53.80,0,318.91,399.76,201.5,192.6,0.778,795992.8,795992.8,279,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385920,792854.00
07/24/2016 14:45,2,8.582,ACTIVE,222.32,373.31,59.975,1469385903,"201051344000988","219011344069620",27.37,39.80,0,319.21,427.11,238.1,227.9,1.096,484068.7,484068.7,283,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385921,792855.00
07/24/2016 14:45,2,8.627,ACTIVE,219.39,367.60,60.002,1469385903,"201051344001025","219011344069620",27.45,43.40,0,319.21,422.30,239.8,229.5,1.065,497922.8,497922.8,282,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385922,792856.00
07/24/2016 14:45,2,6.072,ACTIVE,220.29,365.49,59.959,1469385903,"201051344000458","219011344069620",27.91,41.00,0,319.51,428.31,171.7,163.8,0.826,494978.5,494978.5,281,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385923,792857.00
07/24/2016 14:45,2,5.758,ACTIVE,220.06,363.39,59.970,1469385903,"201051344000853","219011344069620",27.08,39.00,0,322.51,428.91,157.6,150.2,0.738,494060.7,494060.7,281,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385924,792858.00
07/24/2016 14:45,2,5.248,ACTIVE,216.22,355.88,59.965,1469385903,"201051344000685","219011344069620",27.21,42.00,0,317.10,421.40,144.5,137.5,0.689,498108.5,498108.5,280,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385925,792859.00
07/24/2016 14:45,2,7.627,ACTIVE,217.58,361.29,59.981,1469385903,"201051344000917","219011344069620",24.45,42.00,0,318.61,421.40,189.3,180.8,0.919,495017.4,495017.4,281,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385926,792860.00
07/24/2016 14:45,2,8.850,ACTIVE,217.80,365.80,59.938,1469385903,"201051344001145","219011344069620",24.07,41.80,0,321.01,422.60,217.0,207.5,1.039,500199.7,500199.7,280,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385927,792861.00
07/24/2016 14:45,2,8.695,ACTIVE,220.29,369.40,59.970,1469385903,"201051344000651","219011344069620",27.59,40.80,0,320.41,425.91,242.8,232.4,1.096,492961.0,492961.0,281,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385928,792862.00
07/24/2016 14:45,2,8.008,ACTIVE,214.87,359.78,59.959,1469385903,"274151322000088","219011344069620",25.62,48.50,0,321.61,392.85,207.7,198.5,0.787,727429.7,727429.7,281,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385929,792863.00
07/24/2016 14:45,2,5.459,ACTIVE,215.77,426.21,59.959,1469385903,"274151322000068","219011344069620",38.01,50.80,0,331.53,459.87,210.2,201.0,0.809,621202.0,621202.0,283,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385930,792864.00
07/24/2016 14:45,2,8.672,ACTIVE,219.39,370.00,59.970,1469385903,"201051344001135","219011344069620",27.25,40.60,0,318.30,421.40,239.4,229.2,1.087,489018.2,489018.2,283,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385931,792865.00
07/24/2016 14:45,2,8.631,ACTIVE,219.84,371.51,59.975,1469385903,"201051344000594","219011344069620",27.45,45.80,0,317.10,422.90,240.1,229.9,1.092,499234.3,499234.3,281,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385932,792866.00
07/24/2016 14:45,2,8.580,ACTIVE,219.61,369.70,59.970,1469385903,"201051344001203","219011344069620",27.69,43.20,0,319.21,425.01,240.5,230.2,1.114,496707.1,496707.1,282,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385933,792867.00
07/24/2016 14:45,2,7.955,ACTIVE,215.09,375.11,59.959,1469385903,"274151322000054","219011344069620",25.88,48.80,0,324.02,394.95,208.3,199.1,0.800,742689.2,742689.2,280,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385933,792868.00
07/24/2016 14:45,2,8.619,ACTIVE,220.74,370.60,59.965,1469385903,"201051344000867","219011344069620",27.49,42.00,0,318.91,426.81,240.0,229.7,1.083,486582.6,486582.6,280,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385934,792869.00
07/24/2016 14:45,2,8.369,ACTIVE,219.61,369.70,59.975,1469385903,"201051344001093","219011344069620",27.83,41.80,0,318.61,421.70,235.8,225.7,1.069,494449.8,494449.8,282,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385935,792870.00
07/24/2016 14:45,2,8.625,ACTIVE,221.64,372.71,59.986,1469385903,"201051344000900","219011344069620",27.99,38.40,0,319.81,428.01,244.4,234.0,1.087,502746.9,502746.9,282,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385936,792871.00
07/24/2016 14:45,2,8.320,ACTIVE,221.64,373.61,59.949,1469385903,"201051344000648","219011344069620",27.83,40.60,0,318.61,428.01,234.4,224.3,1.074,493021.2,493021.2,283,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385937,792872.00
07/24/2016 14:45,2,8.459,ACTIVE,221.87,372.41,59.975,1469385903,"201051344000569","219011344069620",28.09,39.80,0,320.11,428.61,240.7,230.3,1.096,503390.9,503390.9,281,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385938,792873.00
07/24/2016 14:45,2,8.453,ACTIVE,222.32,373.01,59.965,1469385903,"201051344000983","219011344069620",28.01,40.40,0,321.31,428.31,239.9,229.6,1.096,495302.8,495302.8,281,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385939,792874.00
07/24/2016 14:45,2,8.490,ACTIVE,222.32,370.90,59.975,1469385903,"201051344001158","219011344069620",27.29,42.00,0,319.21,426.21,234.6,224.5,1.069,488341.4,488341.4,280,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385940,792875.00
07/24/2016 14:45,2,8.414,ACTIVE,221.87,371.81,59.959,1469385903,"201051344000576","219011344069620",27.85,38.80,0,319.51,428.31,237.2,227.0,1.087,495654.2,495654.2,281,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385941,792876.00
07/24/2016 14:45,2,7.852,ACTIVE,215.09,351.07,59.965,1469385903,"274151322000087","219011344069620",25.09,58.00,0,323.41,391.64,199.4,190.6,0.747,715555.8,715555.8,285,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469385942,792877.00
07/24/2016 15:00,2,7.832,ACTIVE,220.52,367.90,60.012,1469386803,"201051344000645","219011344069620",26.60,42.80,0,336.94,425.01,210.9,201.7,0.959,495278.8,495278.8,282,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386804,792878.00
07/24/2016 15:00,2,7.186,ACTIVE,213.96,359.78,59.996,1469386803,"274151322000085","219011344069620",24.57,52.30,0,327.92,391.94,178.6,170.5,0.689,743491.5,743491.5,280,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386805,792879.00
07/24/2016 15:00,2,7.812,ACTIVE,219.16,367.00,60.007,1469386803,"201051344000633","219011344069620",26.72,46.20,0,334.54,425.61,211.4,202.1,0.981,486573.2,486573.2,281,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386806,792880.00
07/24/2016 15:00,2,7.859,ACTIVE,220.74,369.40,60.012,1469386803,"201051344000469","219011344069620",27.06,38.40,0,334.84,426.21,215.4,205.9,1.012,488633.0,488633.0,283,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386807,792881.00
07/24/2016 15:00,2,7.762,ACTIVE,217.58,363.99,60.028,1469386803,"201051344000646","219011344069620",26.68,46.00,0,332.13,420.80,209.7,200.5,0.972,490300.4,490300.4,282,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386807,792882.00
07/24/2016 15:00,2,7.266,ACTIVE,213.96,361.89,59.986,1469386803,"274151322000052","219011344069620",26.42,58.80,0,326.12,402.77,194.3,185.6,0.756,761201.4,761201.4,282,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386808,792883.00
07/24/2016 15:00,2,7.914,ACTIVE,218.93,367.00,60.028,1469386803,"201051344000585","219011344069620",26.92,44.30,0,333.33,420.50,215.7,206.2,0.994,498772.1,498772.1,283,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386809,792884.00
07/24/2016 15:00,2,7.594,ACTIVE,216.90,362.49,60.002,1469386803,"201051344001230","219011344069620",27.17,44.80,0,329.73,421.10,209.0,199.8,0.972,493705.0,493705.0,283,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386810,792885.00
07/24/2016 15:00,2,7.568,ACTIVE,218.93,365.49,60.007,1469386803,"201051344000582","219011344069620",27.08,43.80,0,333.03,420.20,207.5,198.4,0.941,486666.5,486666.5,281,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386811,792886.00
07/24/2016 15:00,2,7.736,ACTIVE,217.58,364.29,60.018,1469386803,"201051344000955","219011344069620",26.52,44.80,0,331.83,420.50,207.7,198.5,0.977,499963.0,499963.0,281,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386812,792887.00
07/24/2016 15:00,2,4.871,ACTIVE,213.96,403.97,60.007,1469386803,"274151322000094","219011344069620",37.13,54.00,0,337.24,446.95,182.8,174.5,0.703,621145.8,621145.8,286,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386813,792888.00
07/24/2016 15:00,2,7.826,ACTIVE,220.74,367.30,60.007,1469386803,"201051344000579","219011344069620",26.68,46.20,0,335.74,425.61,211.4,202.1,0.977,502703.4,502703.4,282,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386814,792889.00
07/24/2016 15:00,2,7.680,ACTIVE,217.35,362.49,60.002,1469386803,"201051344000890","219011344069620",26.72,48.50,0,331.83,419.90,207.7,198.5,0.946,497184.2,497184.2,280,0,0,0,L,1122011218,0,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386816,792890.00
07/24/2016 15:00,2,7.693,ACTIVE,218.26,365.80,60.028,1469386803,"201051344000438","219011344069620",26.60,46.20,0,334.84,421.10,207.2,198.1,0.990,498872.3,498872.3,282,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386816,792891.00
07/24/2016 15:00,2,7.670,ACTIVE,217.58,363.09,60.018,1469386803,"201051344000417","219011344069620",26.34,48.00,0,330.93,419.00,204.5,195.5,0.963,490640.4,490640.4,280,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386817,792892.00
07/24/2016 15:00,2,7.312,ACTIVE,213.74,367.00,60.028,1469386803,"274151322000083","219011344069620",26.10,58.50,0,328.52,394.35,193.1,184.4,0.795,754343.4,754343.4,282,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386818,792893.00
07/24/2016 15:00,2,7.639,ACTIVE,214.87,354.97,60.007,1469386803,"274151322000076","219011344069620",26.96,57.70,0,328.82,398.86,208.4,199.2,0.809,804243.1,804243.1,281,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386819,792894.00
07/24/2016 15:00,2,7.916,ACTIVE,219.16,366.40,60.012,1469386803,"201051344000868","219011344069620",26.68,40.60,0,333.63,425.61,213.8,204.5,0.968,487554.6,487554.6,282,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386820,792895.00
07/24/2016 15:00,2,7.648,ACTIVE,213.74,348.96,59.996,1469386803,"274151322000095","219011344069620",26.86,58.30,0,324.32,398.86,207.7,198.5,0.795,796044.1,796044.1,280,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386821,792896.00
07/24/2016 15:00,2,7.863,ACTIVE,220.97,371.51,60.002,1469386803,"201051344000988","219011344069620",26.60,42.50,0,336.94,425.31,211.7,202.4,0.981,484121.1,484121.1,284,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386822,792897.00
07/24/2016 15:00,2,7.795,ACTIVE,218.71,367.30,60.002,1469386803,"201051344001025","219011344069620",27.06,46.40,0,333.93,420.80,213.6,204.2,0.963,497975.6,497975.6,283,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386823,792898.00
07/24/2016 15:00,2,7.793,ACTIVE,220.74,368.80,59.996,1469386803,"201051344000458","219011344069620",26.96,43.20,0,339.34,425.61,212.7,203.4,1.003,495031.1,495031.1,282,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386824,792899.00
07/24/2016 15:00,2,7.791,ACTIVE,221.19,371.21,60.002,1469386803,"201051344000853","219011344069620",27.21,41.50,0,340.25,425.91,214.5,205.1,1.016,494113.8,494113.8,282,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386825,792900.00
07/24/2016 15:00,2,7.740,ACTIVE,216.90,364.59,60.007,1469386803,"201051344000685","219011344069620",26.68,45.00,0,335.44,420.20,209.1,199.9,1.021,498160.2,498160.2,281,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386825,792901.00
07/24/2016 15:00,2,7.715,ACTIVE,218.48,363.69,59.986,1469386803,"201051344000917","219011344069620",26.86,44.00,0,334.84,419.30,209.7,200.5,0.986,495069.3,495069.3,282,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386826,792902.00
07/24/2016 15:00,2,7.742,ACTIVE,217.35,364.59,60.002,1469386803,"201051344001145","219011344069620",26.64,44.30,0,333.93,419.90,208.8,199.6,0.946,500251.4,500251.4,281,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386827,792903.00
07/24/2016 15:00,2,7.766,ACTIVE,219.16,367.90,60.012,1469386803,"201051344000651","219011344069620",26.68,44.00,0,334.54,419.90,209.7,200.5,0.937,493013.1,493013.1,282,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386828,792904.00
07/24/2016 15:00,2,7.154,ACTIVE,213.74,357.98,59.996,1469386803,"274151322000088","219011344069620",24.77,51.00,0,327.92,392.85,179.4,171.3,0.689,727474.2,727474.2,282,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386829,792905.00
07/24/2016 15:00,2,4.799,ACTIVE,214.87,423.81,59.996,1469386803,"274151322000068","219011344069620",37.49,53.50,0,352.27,452.96,182.0,173.7,0.703,621247.0,621247.0,284,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386830,792906.00
07/24/2016 15:00,2,7.742,ACTIVE,218.26,364.29,59.970,1469386803,"201051344001135","219011344069620",26.70,44.00,0,334.84,419.30,209.2,200.0,0.955,489070.1,489070.1,284,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386831,792907.00
07/24/2016 15:00,2,7.738,ACTIVE,218.71,366.10,60.002,1469386803,"201051344000594","219011344069620",26.94,49.30,0,333.63,421.70,211.2,201.9,0.986,499286.6,499286.6,282,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386832,792908.00
07/24/2016 15:00,2,7.734,ACTIVE,218.71,365.80,60.028,1469386803,"201051344001203","219011344069620",27.10,45.00,0,335.74,420.50,212.3,203.0,0.994,496759.6,496759.6,283,0,0,0,L,1122011218,0,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386833,792909.00
07/24/2016 15:00,2,7.186,ACTIVE,213.96,373.91,59.991,1469386803,"274151322000054","219011344069620",25.11,52.30,0,325.22,393.75,182.8,174.5,0.703,742734.4,742734.4,281,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386834,792910.00
07/24/2016 15:00,2,7.797,ACTIVE,219.39,364.59,60.007,1469386803,"201051344000867","219011344069620",26.88,44.00,0,335.74,424.41,212.1,202.7,0.955,486635.1,486635.1,281,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386835,792911.00
07/24/2016 15:00,2,7.547,ACTIVE,218.48,364.89,60.002,1469386803,"201051344001093","219011344069620",27.25,43.20,0,334.54,419.30,208.2,199.1,0.959,494501.4,494501.4,283,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386836,792912.00
07/24/2016 15:00,2,7.932,ACTIVE,220.29,367.90,60.002,1469386803,"201051344000900","219011344069620",27.06,40.60,0,335.14,426.51,217.4,208.0,0.963,502800.7,502800.7,283,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386836,792913.00
07/24/2016 15:00,2,7.789,ACTIVE,220.06,369.40,60.007,1469386803,"201051344000648","219011344069620",26.34,43.20,0,339.04,425.61,207.8,198.6,0.959,493072.7,493072.7,284,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386837,792914.00
07/24/2016 15:00,2,7.844,ACTIVE,220.52,368.50,59.991,1469386803,"201051344000569","219011344069620",26.98,41.80,0,336.04,427.11,214.3,205.0,0.990,503443.9,503443.9,282,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386838,792915.00
07/24/2016 15:00,2,7.758,ACTIVE,220.74,366.70,60.002,1469386803,"201051344000983","219011344069620",27.27,42.30,0,336.04,426.21,214.3,204.9,0.986,495355.7,495355.7,282,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386839,792916.00
07/24/2016 15:00,2,7.701,ACTIVE,220.97,367.90,60.028,1469386803,"201051344001158","219011344069620",26.78,43.60,0,338.14,424.71,208.8,199.6,0.955,488393.1,488393.1,281,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386840,792917.00
07/24/2016 15:00,2,7.703,ACTIVE,220.52,370.30,60.007,1469386803,"201051344000576","219011344069620",27.15,40.80,0,337.54,426.21,211.9,202.6,0.972,495706.6,495706.6,282,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386841,792918.00
07/24/2016 15:00,2,7.188,ACTIVE,213.74,373.01,59.996,1469386803,"274151322000087","219011344069620",24.59,62.00,0,327.02,390.44,178.8,170.6,0.672,715599.8,715599.8,286,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469386842,792919.00
07/24/2016 15:15,2,7.752,ACTIVE,220.52,366.40,59.970,1469387704,"201051344000645","219011344069620",26.90,42.00,0,319.21,422.90,211.1,201.8,0.959,495327.7,495327.7,283,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387705,792920.00
07/24/2016 15:15,2,7.076,ACTIVE,213.74,359.18,59.959,1469387704,"274151322000085","219011344069620",24.93,53.30,0,328.22,388.94,178.7,170.6,0.703,743532.6,743532.6,281,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387706,792921.00
07/24/2016 15:15,2,7.816,ACTIVE,219.16,367.00,59.970,1469387704,"201051344000633","219011344069620",26.76,46.00,0,320.71,423.20,211.7,202.4,0.994,486622.2,486622.2,282,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387707,792922.00
07/24/2016 15:15,2,7.777,ACTIVE,220.97,368.80,59.959,1469387704,"201051344000469","219011344069620",27.51,38.60,0,317.40,425.01,216.8,207.3,1.016,488682.9,488682.9,284,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387707,792923.00
07/24/2016 15:15,2,7.762,ACTIVE,217.13,364.89,59.949,1469387704,"201051344000646","219011344069620",26.90,46.00,0,317.10,419.30,211.3,202.1,0.990,490348.9,490348.9,283,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387708,792924.00
07/24/2016 15:15,2,7.275,ACTIVE,213.74,361.29,59.965,1469387704,"274151322000052","219011344069620",26.50,59.50,0,327.32,393.45,195.0,186.3,0.760,761246.2,761246.2,283,0,0,0,L,1151911521,0,122.23,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387709,792925.00
07/24/2016 15:15,2,8.010,ACTIVE,218.71,363.99,59.965,1469387704,"201051344000585","219011344069620",26.96,44.50,0,321.01,420.20,218.6,209.1,1.012,498822.0,498822.0,284,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387710,792926.00
07/24/2016 15:15,2,7.729,ACTIVE,216.90,361.89,59.981,1469387704,"201051344001230","219011344069620",27.06,45.00,0,319.81,422.30,211.5,202.2,0.981,493753.3,493753.3,284,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387711,792927.00
07/24/2016 15:15,2,7.678,ACTIVE,218.71,364.59,59.965,1469387704,"201051344000582","219011344069620",27.12,44.00,0,318.91,419.30,210.9,201.6,0.981,486714.6,486714.6,282,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387712,792928.00
07/24/2016 15:15,2,7.682,ACTIVE,217.35,363.39,59.970,1469387704,"201051344000955","219011344069620",27.08,45.00,0,319.81,422.60,210.5,201.3,0.986,500011.1,500011.1,282,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387713,792929.00
07/24/2016 15:15,2,4.945,ACTIVE,213.96,420.50,59.991,1469387704,"274151322000094","219011344069620",36.72,54.80,0,332.73,445.75,183.2,174.9,0.712,621187.8,621187.8,287,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387714,792930.00
07/24/2016 15:15,2,7.891,ACTIVE,220.74,366.70,59.975,1469387704,"201051344000579","219011344069620",26.90,46.60,0,324.02,423.50,214.9,205.5,1.016,502752.4,502752.4,283,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387715,792931.00
07/24/2016 15:15,2,7.680,ACTIVE,217.13,364.29,59.938,1469387704,"201051344000890","219011344069620",27.19,48.80,0,320.71,422.00,211.3,202.0,0.972,497232.3,497232.3,281,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387716,792932.00
07/24/2016 15:15,2,7.729,ACTIVE,218.03,364.59,59.970,1469387704,"201051344000438","219011344069620",26.92,46.40,0,318.61,422.00,210.7,201.4,0.963,498920.2,498920.2,283,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387717,792933.00
07/24/2016 15:15,2,7.754,ACTIVE,217.58,362.79,60.002,1469387704,"201051344000417","219011344069620",26.58,48.00,0,318.91,420.80,208.7,199.5,0.977,490687.8,490687.8,281,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387718,792934.00
07/24/2016 15:15,2,7.432,ACTIVE,213.06,354.67,59.965,1469387704,"274151322000083","219011344069620",26.12,59.80,0,327.92,393.75,196.4,187.7,0.800,754388.0,754388.0,283,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387719,792935.00
07/24/2016 15:15,2,7.758,ACTIVE,214.87,371.51,59.970,1469387704,"274151322000076","219011344069620",27.04,58.00,0,327.02,397.35,212.2,202.8,0.835,804291.2,804291.2,282,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387720,792936.00
07/24/2016 15:15,2,7.926,ACTIVE,219.16,367.30,59.975,1469387704,"201051344000868","219011344069620",27.17,40.80,0,321.91,420.80,218.0,208.5,0.977,487604.3,487604.3,283,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387720,792937.00
07/24/2016 15:15,2,7.725,ACTIVE,213.51,376.01,59.991,1469387704,"274151322000095","219011344069620",27.19,58.80,0,322.51,397.05,212.4,203.1,0.795,796092.2,796092.2,281,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387721,792938.00
07/24/2016 15:15,2,8.027,ACTIVE,220.97,370.30,59.970,1469387704,"201051344000988","219011344069620",26.52,42.00,0,320.11,424.71,215.6,206.1,0.963,484170.2,484170.2,285,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387722,792939.00
07/24/2016 15:15,2,7.914,ACTIVE,218.71,366.70,60.007,1469387704,"201051344001025","219011344069620",27.19,45.80,0,318.30,422.30,217.9,208.4,0.955,498025.1,498025.1,284,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387723,792940.00
07/24/2016 15:15,2,7.871,ACTIVE,220.74,368.80,59.965,1469387704,"201051344000458","219011344069620",27.08,43.20,0,321.01,424.11,215.7,206.2,1.012,495080.5,495080.5,283,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387724,792941.00
07/24/2016 15:15,2,7.785,ACTIVE,220.97,369.10,59.933,1469387704,"201051344000853","219011344069620",27.47,42.00,0,324.32,424.11,216.6,207.1,1.012,494163.6,494163.6,283,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387725,792942.00
07/24/2016 15:15,2,7.805,ACTIVE,217.13,363.09,59.981,1469387704,"201051344000685","219011344069620",26.84,45.30,0,313.20,426.51,212.1,202.8,1.012,498208.7,498208.7,282,0,0,0,L,1122011218,0,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387726,792943.00
07/24/2016 15:15,2,7.729,ACTIVE,218.26,367.00,59.975,1469387704,"201051344000917","219011344069620",27.14,44.80,0,318.61,418.39,212.4,203.1,1.016,495118.0,495118.0,283,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387727,792944.00
07/24/2016 15:15,2,7.639,ALERT,217.13,364.89,59.965,1469387704,"201051344001145","219011344069620",27.21,44.80,0,305.08,421.40,210.4,201.1,0.955,500299.6,500299.6,282,0,0,0,L,1122011218,0,124.27,123.14,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387729,792945.00
07/24/2016 15:15,2,7.789,ACTIVE,218.71,366.10,59.975,1469387704,"201051344000651","219011344069620",26.94,44.50,0,320.11,420.20,212.3,203.0,0.972,493061.9,493061.9,283,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387730,792946.00
07/24/2016 15:15,2,7.129,ACTIVE,213.51,373.31,59.965,1469387704,"274151322000088","219011344069620",25.11,52.30,0,327.62,389.84,181.3,173.1,0.685,727515.7,727515.7,283,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387731,792947.00
07/24/2016 15:15,2,4.842,ACTIVE,214.64,410.88,59.970,1469387704,"274151322000068","219011344069620",37.55,54.50,0,328.82,444.85,184.5,176.2,0.716,621289.1,621289.1,285,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387731,792948.00
07/24/2016 15:15,2,7.797,ACTIVE,218.26,364.59,59.975,1469387704,"201051344001135","219011344069620",26.96,44.00,0,322.51,419.90,212.8,203.5,0.972,489118.7,489118.7,285,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387732,792949.00
07/24/2016 15:15,2,7.838,ACTIVE,218.26,366.40,59.981,1469387704,"201051344000594","219011344069620",27.10,49.80,0,318.61,418.70,215.0,205.6,0.977,499335.7,499335.7,283,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387733,792950.00
07/24/2016 15:15,2,7.814,ACTIVE,218.71,363.99,59.991,1469387704,"201051344001203","219011344069620",27.27,45.80,0,319.81,419.30,215.8,206.4,1.012,496808.9,496808.9,284,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387734,792951.00
07/24/2016 15:15,2,7.234,ACTIVE,214.19,349.26,59.981,1469387704,"274151322000054","219011344069620",25.41,53.30,0,328.22,391.34,186.0,177.6,0.694,742776.7,742776.7,282,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387735,792952.00
07/24/2016 15:15,2,7.836,ACTIVE,219.16,367.30,59.944,1469387704,"201051344000867","219011344069620",27.23,45.00,0,321.01,420.50,216.2,206.8,1.008,486684.4,486684.4,282,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387736,792953.00
07/24/2016 15:15,2,7.695,ACTIVE,218.48,367.30,59.981,1469387704,"201051344001093","219011344069620",27.21,43.80,0,318.00,419.60,212.1,202.8,0.946,494549.8,494549.8,284,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387737,792954.00
07/24/2016 15:15,2,7.967,ACTIVE,220.06,370.30,59.954,1469387704,"201051344000900","219011344069620",27.51,40.20,0,323.11,425.31,222.0,212.3,0.990,502851.3,502851.3,284,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387738,792955.00
07/24/2016 15:15,2,7.781,ACTIVE,220.06,369.10,59.986,1469387704,"201051344000648","219011344069620",27.00,43.20,0,318.00,423.81,212.7,203.4,0.986,493121.2,493121.2,285,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387739,792956.00
07/24/2016 15:15,2,7.873,ACTIVE,220.29,368.20,59.981,1469387704,"201051344000569","219011344069620",27.51,41.80,0,321.31,424.71,219.2,209.7,1.003,503493.7,503493.7,283,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387740,792957.00
07/24/2016 15:15,2,7.975,ACTIVE,220.74,368.80,59.981,1469387704,"201051344000983","219011344069620",27.14,42.80,0,322.51,425.01,219.1,209.5,0.994,495405.6,495405.6,283,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387741,792958.00
07/24/2016 15:15,2,7.969,ACTIVE,220.74,368.50,59.965,1469387704,"201051344001158","219011344069620",26.56,43.80,0,320.11,423.81,214.3,205.0,0.990,488441.7,488441.7,282,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387742,792959.00
07/24/2016 15:15,2,7.908,ACTIVE,220.52,367.00,59.965,1469387704,"201051344000576","219011344069620",27.17,41.00,0,323.11,424.71,217.5,208.0,1.008,495755.9,495755.9,283,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387743,792960.00
07/24/2016 15:15,2,7.307,ACTIVE,213.74,354.07,60.018,1469387704,"274151322000087","219011344069620",24.67,62.00,0,325.82,388.64,182.6,174.3,0.689,715641.0,715641.0,287,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469387744,792961.00
07/24/2016 15:30,2,7.381,ACTIVE,221.42,367.60,59.970,1469388604,"201051344000645","219011344069620",26.70,42.50,0,320.41,419.30,199.5,190.7,0.888,495375.7,495375.7,284,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388605,792962.00
