ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 15:30,2,6.740,ACTIVE,215.09,356.48,59.949,1469388604,"274151322000085","219011344069620",24.99,53.00,0,328.22,387.74,170.5,162.6,0.654,743573.5,743573.5,282,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388606,792963.00
07/24/2016 15:30,2,7.293,ACTIVE,220.29,368.20,59.959,1469388604,"201051344000633","219011344069620",27.06,46.00,0,322.21,419.60,199.8,190.9,0.937,486670.2,486670.2,283,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388607,792964.00
07/24/2016 15:30,2,7.334,ACTIVE,221.64,369.70,59.965,1469388604,"201051344000469","219011344069620",27.35,38.60,0,318.91,421.10,203.2,194.2,0.968,488731.8,488731.8,285,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388608,792965.00
07/24/2016 15:30,2,7.260,ACTIVE,218.26,364.29,59.981,1469388604,"201051344000646","219011344069620",26.92,45.30,0,318.61,415.69,198.0,189.2,0.928,490396.8,490396.8,284,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388609,792966.00
07/24/2016 15:30,2,6.781,ACTIVE,215.09,370.60,59.965,1469388604,"274151322000052","219011344069620",26.70,58.50,0,328.22,391.64,183.3,175.0,0.716,761290.4,761290.4,284,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388610,792967.00
07/24/2016 15:30,2,7.500,ACTIVE,219.61,367.00,59.965,1469388604,"201051344000585","219011344069620",26.78,44.00,0,318.00,415.69,203.3,194.3,0.932,498871.2,498871.2,285,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388610,792968.00
07/24/2016 15:30,2,7.148,ACTIVE,217.80,363.09,60.002,1469388604,"201051344001230","219011344069620",27.27,45.80,0,318.30,414.79,197.4,188.7,0.910,493800.8,493800.8,285,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388611,792969.00
07/24/2016 15:30,2,7.168,ACTIVE,219.61,364.29,59.949,1469388604,"201051344000582","219011344069620",27.08,44.30,0,318.61,415.09,196.5,187.8,0.902,486762.0,486762.0,283,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388612,792970.00
07/24/2016 15:30,2,7.293,ACTIVE,218.26,364.29,59.965,1469388604,"201051344000955","219011344069620",26.46,45.30,0,318.30,413.59,195.3,186.6,0.919,500058.4,500058.4,283,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388613,792971.00
07/24/2016 15:30,2,4.590,ACTIVE,214.87,408.18,59.970,1469388604,"274151322000094","219011344069620",37.05,54.50,0,337.24,446.65,172.2,164.3,0.667,621229.1,621229.1,288,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388614,792972.00
07/24/2016 15:30,2,7.303,ACTIVE,221.42,368.50,59.965,1469388604,"201051344000579","219011344069620",27.04,47.50,0,323.41,419.60,200.0,191.1,0.928,502800.6,502800.6,284,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388615,792973.00
07/24/2016 15:30,2,7.295,ACTIVE,218.03,361.89,59.965,1469388604,"201051344000890","219011344069620",26.60,48.80,0,318.61,414.79,196.6,187.8,0.888,497279.7,497279.7,282,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388616,792974.00
07/24/2016 15:30,2,7.133,ACTIVE,218.71,363.09,59.996,1469388604,"201051344000438","219011344069620",27.08,46.40,0,317.40,414.19,195.6,186.9,0.919,498967.4,498967.4,284,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388617,792975.00
07/24/2016 15:30,2,7.150,ACTIVE,218.26,362.19,59.959,1469388604,"201051344000417","219011344069620",26.72,48.50,0,317.40,413.59,193.5,184.9,0.924,490734.5,490734.5,282,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388618,792976.00
07/24/2016 15:30,2,6.859,ACTIVE,214.41,358.58,59.959,1469388604,"274151322000083","219011344069620",26.38,60.00,0,327.92,391.04,183.2,174.9,0.742,754432.0,754432.0,284,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388619,792977.00
07/24/2016 15:30,2,7.209,ACTIVE,215.77,370.90,59.965,1469388604,"274151322000076","219011344069620",26.96,57.70,0,329.13,399.16,196.6,187.8,0.765,804338.7,804338.7,283,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388619,792978.00
07/24/2016 15:30,2,7.287,ACTIVE,219.84,367.90,59.944,1469388604,"201051344000868","219011344069620",27.37,40.80,0,320.11,419.60,202.1,193.1,0.902,487652.9,487652.9,284,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388620,792979.00
07/24/2016 15:30,2,7.256,ACTIVE,214.64,376.01,59.975,1469388604,"274151322000095","219011344069620",26.78,58.80,0,326.42,394.65,196.7,188.0,0.751,796139.6,796139.6,282,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388621,792980.00
07/24/2016 15:30,2,7.402,ACTIVE,221.42,370.60,59.965,1469388604,"201051344000988","219011344069620",26.74,42.80,0,318.91,420.50,200.3,191.4,0.941,484218.5,484218.5,286,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388622,792981.00
07/24/2016 15:30,2,7.283,ACTIVE,219.16,363.39,59.944,1469388604,"201051344001025","219011344069620",27.31,46.00,0,319.51,415.09,201.5,192.6,0.897,498073.8,498073.8,285,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388623,792982.00
07/24/2016 15:30,2,7.246,ACTIVE,221.42,368.80,59.959,1469388604,"201051344000458","219011344069620",27.39,43.60,0,321.91,420.80,201.1,192.1,0.932,495128.8,495128.8,284,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388624,792983.00
07/24/2016 15:30,2,7.301,ACTIVE,221.87,370.30,59.970,1469388604,"201051344000853","219011344069620",27.45,41.50,0,321.01,420.80,203.0,194.0,0.937,494212.4,494212.4,284,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388625,792984.00
07/24/2016 15:30,2,7.285,ACTIVE,218.03,364.89,59.965,1469388604,"201051344000685","219011344069620",26.78,44.80,0,317.40,415.09,197.6,188.7,0.941,498256.4,498256.4,283,0,0,0,L,1122011218,0,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388626,792985.00
07/24/2016 15:30,2,7.156,ACTIVE,219.39,365.49,59.954,1469388604,"201051344000917","219011344069620",27.39,44.30,0,320.11,414.79,198.5,189.6,0.937,495165.8,495165.8,284,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388627,792986.00
07/24/2016 15:30,2,7.223,ACTIVE,218.03,363.39,59.965,1469388604,"201051344001145","219011344069620",27.10,44.30,0,319.81,414.79,198.0,189.2,0.879,500347.3,500347.3,284,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388628,792987.00
07/24/2016 15:30,2,7.264,ACTIVE,219.61,364.89,59.970,1469388604,"201051344000651","219011344069620",26.98,43.80,0,320.11,417.19,198.5,189.7,0.897,493109.8,493109.8,284,0,0,0,L,1122011218,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388629,792988.00
07/24/2016 15:30,2,6.688,ACTIVE,214.64,364.89,59.959,1469388604,"274151322000088","219011344069620",25.25,52.50,0,328.22,388.34,170.7,162.9,0.645,727556.6,727556.6,284,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388630,792989.00
07/24/2016 15:30,2,4.555,ACTIVE,215.77,406.07,59.959,1469388604,"274151322000068","219011344069620",37.13,55.30,0,334.84,446.95,172.0,164.1,0.663,621330.4,621330.4,286,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388631,792990.00
07/24/2016 15:30,2,7.158,ACTIVE,219.16,363.99,59.970,1469388604,"201051344001135","219011344069620",27.21,44.30,0,318.91,414.49,197.4,188.6,0.902,489166.4,489166.4,286,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388632,792991.00
07/24/2016 15:30,2,7.279,ACTIVE,219.39,366.40,59.970,1469388604,"201051344000594","219011344069620",27.08,49.80,0,320.11,415.69,199.4,190.6,0.932,499383.8,499383.8,284,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388633,792992.00
07/24/2016 15:30,2,7.248,ACTIVE,219.39,364.59,59.970,1469388604,"201051344001203","219011344069620",27.23,45.50,0,319.21,415.39,199.9,191.0,0.946,496857.1,496857.1,285,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388634,792993.00
07/24/2016 15:30,2,6.678,ACTIVE,215.09,372.41,59.944,1469388604,"274151322000054","219011344069620",25.66,52.50,0,329.13,390.14,173.4,165.5,0.658,742818.4,742818.4,283,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388635,792994.00
07/24/2016 15:30,2,7.293,ACTIVE,220.29,365.80,59.975,1469388604,"201051344000867","219011344069620",27.17,44.50,0,321.01,418.09,200.7,191.8,0.910,486732.7,486732.7,283,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388636,792995.00
07/24/2016 15:30,2,7.041,ACTIVE,219.39,364.89,59.975,1469388604,"201051344001093","219011344069620",27.53,43.60,0,318.91,414.19,196.2,187.5,0.919,494597.0,494597.0,285,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388637,792996.00
07/24/2016 15:30,2,7.307,ACTIVE,220.97,368.50,59.922,1469388604,"201051344000900","219011344069620",27.77,40.20,0,320.11,422.00,205.4,196.4,0.919,502900.7,502900.7,285,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388638,792997.00
07/24/2016 15:30,2,7.191,ACTIVE,221.19,366.70,59.965,1469388604,"201051344000648","219011344069620",27.08,43.00,0,319.81,420.20,197.1,188.3,0.906,493168.5,493168.5,286,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388639,792998.00
07/24/2016 15:30,2,7.312,ACTIVE,221.19,367.00,59.970,1469388604,"201051344000569","219011344069620",27.33,41.50,0,320.41,420.50,202.3,193.3,0.924,503542.4,503542.4,284,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388639,792999.00
07/24/2016 15:30,2,7.266,ACTIVE,221.64,368.20,59.965,1469388604,"201051344000983","219011344069620",27.57,42.30,0,322.51,420.50,203.1,194.1,0.928,495454.3,495454.3,284,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388640,793000.00
07/24/2016 15:30,2,7.332,ACTIVE,221.64,367.90,59.970,1469388604,"201051344001158","219011344069620",26.66,43.40,0,320.71,419.30,197.9,189.1,0.906,488489.3,488489.3,283,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388641,793001.00
07/24/2016 15:30,2,7.189,ACTIVE,221.42,366.70,59.970,1469388604,"201051344000576","219011344069620",27.53,41.00,0,320.11,420.80,200.5,191.6,0.937,495804.0,495804.0,284,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388642,793002.00
07/24/2016 15:30,2,6.648,ACTIVE,215.09,357.68,59.949,1469388604,"274151322000087","219011344069620",25.21,61.70,0,328.52,386.83,169.6,161.8,0.632,715681.7,715681.7,288,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469388643,793003.00
07/24/2016 15:45,2,7.879,ACTIVE,221.42,368.50,59.975,1469389504,"201051344000645","219011344069620",26.92,42.30,0,323.72,417.19,214.9,205.5,0.981,495422.7,495422.7,285,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389505,793004.00
07/24/2016 15:45,2,6.768,ACTIVE,215.32,353.47,59.975,1469389504,"274151322000085","219011344069620",25.15,52.00,0,330.03,385.03,172.3,164.4,0.658,743613.3,743613.3,283,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389506,793005.00
07/24/2016 15:45,2,7.844,ACTIVE,219.84,368.80,59.975,1469389504,"201051344000633","219011344069620",26.88,45.00,0,321.91,415.69,213.3,204.0,0.963,486717.2,486717.2,284,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389507,793006.00
07/24/2016 15:45,2,4.445,ACTIVE,218.48,354.97,59.986,1469389504,"201051344000469","219011344069620",27.87,38.00,0,318.91,419.30,124.8,118.6,0.482,488779.5,488779.5,286,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389508,793007.00
07/24/2016 15:45,2,3.828,ACTIVE,215.77,351.97,59.938,1469389504,"201051344000646","219011344069620",27.29,45.00,0,318.91,413.29,104.4,98.8,0.424,490443.3,490443.3,285,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389508,793008.00
07/24/2016 15:45,2,3.096,ACTIVE,213.06,357.98,59.959,1469389504,"274151322000052","219011344069620",26.44,58.30,0,330.63,389.24,83.0,78.2,0.323,761333.3,761333.3,285,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389509,793009.00
07/24/2016 15:45,2,4.252,ACTIVE,216.22,353.47,59.981,1469389504,"201051344000585","219011344069620",27.67,43.80,0,320.41,412.08,119.4,113.3,0.566,498919.1,498919.1,286,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389510,793010.00
07/24/2016 15:45,2,4.197,ACTIVE,215.54,354.37,59.944,1469389504,"201051344001230","219011344069620",28.37,45.00,0,319.81,412.38,121.4,115.3,0.610,493847.1,493847.1,286,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389511,793011.00
07/24/2016 15:45,2,6.445,ACTIVE,217.80,357.38,59.996,1469389504,"201051344000582","219011344069620",22.34,43.60,0,320.11,411.78,145.1,138.1,0.636,486807.9,486807.9,284,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389512,793012.00
07/24/2016 15:45,2,4.891,ACTIVE,215.77,352.27,60.018,1469389504,"201051344000955","219011344069620",24.05,44.80,0,320.71,412.38,118.8,112.8,0.544,500104.3,500104.3,284,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389513,793013.00
07/24/2016 15:45,2,3.295,ACTIVE,214.19,403.07,59.970,1469389504,"274151322000094","219011344069620",37.71,54.30,0,333.33,443.64,127.0,120.6,0.499,621269.2,621269.2,289,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389514,793014.00
07/24/2016 15:45,2,3.584,ACTIVE,217.80,354.67,59.981,1469389504,"201051344000579","219011344069620",27.15,46.40,0,322.81,417.49,98.8,93.4,0.504,502847.4,502847.4,285,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389515,793015.00
07/24/2016 15:45,2,3.973,ACTIVE,215.32,351.97,59.965,1469389504,"201051344000890","219011344069620",26.08,48.30,0,320.71,412.98,105.5,99.9,0.535,497325.7,497325.7,283,0,0,0,L,1122011218,0,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389516,793016.00
07/24/2016 15:45,2,4.557,ACTIVE,216.67,354.37,60.002,1469389504,"201051344000438","219011344069620",27.21,46.20,0,318.91,412.08,125.5,119.2,0.597,499013.2,499013.2,285,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389517,793017.00
07/24/2016 15:45,2,5.605,ACTIVE,216.67,356.18,59.981,1469389504,"201051344000417","219011344069620",27.63,47.30,0,317.70,411.78,156.6,149.2,0.742,490779.7,490779.7,283,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389518,793018.00
07/24/2016 15:45,2,5.217,ACTIVE,213.74,348.66,59.933,1469389504,"274151322000083","219011344069620",27.33,59.80,0,329.73,389.24,144.3,137.4,0.592,754474.8,754474.8,285,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389519,793019.00
07/24/2016 15:45,2,5.471,ACTIVE,215.09,359.18,60.007,1469389504,"274151322000076","219011344069620",27.67,57.70,0,329.13,393.45,153.0,145.8,0.588,804384.7,804384.7,284,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389520,793020.00
07/24/2016 15:45,2,7.301,ACTIVE,219.39,364.89,59.975,1469389504,"201051344000868","219011344069620",27.49,39.80,0,321.01,414.49,203.0,194.0,0.910,487700.3,487700.3,285,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389521,793021.00
07/24/2016 15:45,2,6.188,ACTIVE,214.19,350.17,59.965,1469389504,"274151322000095","219011344069620",27.31,58.00,0,328.82,392.55,171.4,163.5,0.654,796185.6,796185.6,283,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389522,793022.00
07/24/2016 15:45,2,7.914,ACTIVE,221.87,369.40,59.949,1469389504,"201051344000988","219011344069620",27.33,41.50,0,321.31,418.39,219.2,209.6,1.012,484265.4,484265.4,287,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389523,793023.00
07/24/2016 15:45,2,8.023,ACTIVE,219.39,365.19,59.965,1469389504,"201051344001025","219011344069620",27.45,45.30,0,321.91,414.19,223.0,213.3,0.999,498121.0,498121.0,286,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389524,793024.00
07/24/2016 15:45,2,7.873,ACTIVE,221.64,367.60,59.970,1469389504,"201051344000458","219011344069620",27.14,43.40,0,321.61,419.30,216.2,206.7,0.994,495176.0,495176.0,285,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389524,793025.00
07/24/2016 15:45,2,5.910,ACTIVE,220.97,364.29,59.944,1469389504,"201051344000853","219011344069620",27.63,40.60,0,324.62,418.70,165.2,157.5,0.747,494259.9,494259.9,285,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389525,793026.00
07/24/2016 15:45,2,7.465,ACTIVE,217.80,365.19,60.012,1469389504,"201051344000685","219011344069620",27.27,44.00,0,316.50,412.68,205.9,196.8,0.972,498302.7,498302.7,284,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389526,793027.00
07/24/2016 15:45,2,6.113,ACTIVE,218.03,361.59,59.975,1469389504,"201051344000917","219011344069620",26.68,44.00,0,321.91,412.68,165.9,158.2,0.809,495212.4,495212.4,285,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389527,793028.00
07/24/2016 15:45,2,7.648,ACTIVE,217.58,362.49,59.975,1469389504,"201051344001145","219011344069620",24.47,43.60,0,321.31,412.98,189.7,181.2,0.902,500393.7,500393.7,285,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389528,793029.00
07/24/2016 15:45,2,7.178,ACTIVE,219.39,364.89,59.981,1469389504,"201051344000651","219011344069620",27.75,44.00,0,320.71,412.38,201.6,192.6,0.910,493156.3,493156.3,285,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389529,793030.00
07/24/2016 15:45,2,6.701,ACTIVE,214.64,368.50,59.970,1469389504,"274151322000088","219011344069620",25.41,51.80,0,330.33,386.53,172.3,164.4,0.650,727596.5,727596.5,285,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389530,793031.00
07/24/2016 15:45,2,4.518,ACTIVE,216.00,424.41,59.975,1469389504,"274151322000068","219011344069620",37.71,54.30,0,344.15,445.45,171.6,163.7,0.650,621370.4,621370.4,287,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389531,793032.00
07/24/2016 15:45,2,7.551,ACTIVE,219.16,366.40,59.996,1469389504,"201051344001135","219011344069620",27.51,43.60,0,319.51,412.08,210.5,201.2,0.959,489212.7,489212.7,287,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389532,793033.00
07/24/2016 15:45,2,7.656,ACTIVE,219.16,367.30,59.981,1469389504,"201051344000594","219011344069620",27.35,49.00,0,321.31,413.29,212.1,202.8,0.963,499430.6,499430.6,285,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389533,793034.00
07/24/2016 15:45,2,7.713,ACTIVE,219.61,365.80,59.986,1469389504,"201051344001203","219011344069620",27.15,44.80,0,321.31,412.98,211.9,202.6,0.986,496903.9,496903.9,286,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389534,793035.00
07/24/2016 15:45,2,7.012,ACTIVE,215.09,373.01,59.975,1469389504,"274151322000054","219011344069620",25.80,51.50,0,329.13,388.34,183.2,174.9,0.698,742858.9,742858.9,284,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389534,793036.00
07/24/2016 15:45,2,7.646,ACTIVE,220.06,367.30,59.965,1469389504,"201051344000867","219011344069620",27.27,44.30,0,321.61,412.98,211.2,201.9,0.955,486779.8,486779.8,284,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389535,793037.00
07/24/2016 15:45,2,7.453,ACTIVE,219.39,365.80,59.975,1469389504,"201051344001093","219011344069620",27.35,43.20,0,318.61,411.78,206.4,197.3,0.932,494643.0,494643.0,286,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389536,793038.00
07/24/2016 15:45,2,7.646,ACTIVE,220.97,370.30,59.975,1469389504,"201051344000900","219011344069620",27.85,39.50,0,320.71,419.90,215.7,206.3,0.963,502948.9,502948.9,286,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389537,793039.00
07/24/2016 15:45,2,7.537,ACTIVE,220.74,367.90,59.933,1469389504,"201051344000648","219011344069620",27.12,42.00,0,322.51,418.70,207.0,197.9,0.955,493214.8,493214.8,287,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389538,793040.00
07/24/2016 15:45,2,7.650,ACTIVE,221.19,368.50,60.023,1469389504,"201051344000569","219011344069620",27.43,40.60,0,322.51,419.00,212.5,203.1,0.972,503589.9,503589.9,285,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389539,793041.00
07/24/2016 15:45,2,7.584,ACTIVE,221.42,370.00,59.981,1469389504,"201051344000983","219011344069620",27.67,41.80,0,323.11,419.60,212.5,203.2,0.972,495501.8,495501.8,285,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389540,793042.00
07/24/2016 15:45,2,7.607,ACTIVE,221.42,368.20,59.944,1469389504,"201051344001158","219011344069620",27.02,43.20,0,324.02,418.09,208.0,198.8,0.955,488535.7,488535.7,284,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389541,793043.00
07/24/2016 15:45,2,7.545,ACTIVE,221.19,368.80,59.970,1469389504,"201051344000576","219011344069620",27.43,40.60,0,321.31,419.00,209.6,200.4,0.959,495851.1,495851.1,285,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389542,793044.00
07/24/2016 15:45,2,6.941,ACTIVE,215.32,349.56,59.965,1469389504,"274151322000087","219011344069620",25.21,61.30,0,329.13,386.23,177.1,169.0,0.658,715721.4,715721.4,289,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469389543,793045.00
07/24/2016 16:00,2,6.650,ACTIVE,220.29,363.99,60.002,1469390404,"201051344000645","219011344069620",27.51,40.80,0,320.11,418.39,185.2,176.8,0.840,495465.8,495465.8,286,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390405,793046.00
07/24/2016 16:00,2,6.076,ACTIVE,214.64,353.47,59.986,1469390404,"274151322000085","219011344069620",25.80,50.60,0,324.32,385.93,158.8,151.3,0.610,743650.0,743650.0,284,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390406,793047.00
07/24/2016 16:00,2,6.652,ACTIVE,219.39,363.09,59.996,1469390404,"201051344000633","219011344069620",27.55,43.80,0,318.91,416.59,185.6,177.2,0.875,486760.3,486760.3,285,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390407,793048.00
07/24/2016 16:00,2,6.684,ACTIVE,220.52,364.59,59.991,1469390404,"201051344000469","219011344069620",27.77,37.30,0,317.70,420.50,188.0,179.5,0.879,488823.3,488823.3,287,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390408,793049.00
07/24/2016 16:00,2,6.627,ACTIVE,217.35,361.59,59.965,1469390404,"201051344000646","219011344069620",27.39,44.00,0,318.61,413.89,183.8,175.5,0.862,490486.0,490486.0,286,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390409,793050.00
07/24/2016 16:00,2,6.199,ACTIVE,214.19,365.49,59.959,1469390404,"274151322000052","219011344069620",27.10,56.30,0,326.42,389.24,169.9,162.1,0.636,761372.7,761372.7,286,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390410,793051.00
07/24/2016 16:00,2,6.773,ACTIVE,218.71,365.19,60.012,1469390404,"201051344000585","219011344069620",27.67,42.80,0,319.21,412.98,189.8,181.3,0.888,498963.3,498963.3,287,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390410,793052.00
07/24/2016 16:00,2,6.594,ACTIVE,216.90,360.99,59.996,1469390404,"201051344001230","219011344069620",27.37,43.40,0,319.21,412.68,182.8,174.5,0.849,493889.7,493889.7,287,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390411,793053.00
07/24/2016 16:00,2,6.508,ACTIVE,218.48,362.19,59.981,1469390404,"201051344000582","219011344069620",27.59,42.80,0,317.40,413.29,181.8,173.5,0.831,486850.3,486850.3,285,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390412,793054.00
07/24/2016 16:00,2,6.428,ACTIVE,217.35,360.08,59.986,1469390404,"201051344000955","219011344069620",27.87,43.80,0,318.91,412.98,181.3,173.0,0.853,500146.6,500146.6,285,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390413,793055.00
07/24/2016 16:00,2,4.191,ACTIVE,214.41,417.49,60.007,1469390404,"274151322000094","219011344069620",37.13,53.50,0,334.84,441.84,158.0,150.5,0.610,621305.9,621305.9,290,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390414,793056.00
07/24/2016 16:00,2,6.691,ACTIVE,220.29,363.99,59.996,1469390404,"201051344000579","219011344069620",27.43,45.00,0,319.51,418.70,185.8,177.4,0.857,502890.8,502890.8,286,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390415,793057.00
07/24/2016 16:00,2,6.594,ACTIVE,217.13,360.08,59.991,1469390404,"201051344000890","219011344069620",27.37,46.80,0,319.21,413.59,182.8,174.5,0.835,497368.3,497368.3,284,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390416,793058.00
07/24/2016 16:00,2,6.551,ACTIVE,218.03,362.79,60.034,1469390404,"201051344000438","219011344069620",27.37,45.00,0,318.00,412.08,181.6,173.3,0.831,499055.5,499055.5,286,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390417,793059.00
07/24/2016 16:00,2,6.520,ACTIVE,217.35,360.99,59.981,1469390404,"201051344000417","219011344069620",27.21,46.60,0,318.61,412.08,179.7,171.6,0.844,490821.6,490821.6,284,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390418,793060.00
07/24/2016 16:00,2,6.246,ACTIVE,213.51,365.80,59.986,1469390404,"274151322000083","219011344069620",26.92,57.00,0,326.12,388.94,170.3,162.4,0.703,754514.4,754514.4,286,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390419,793061.00
07/24/2016 16:00,2,6.520,ACTIVE,215.09,363.39,59.959,1469390404,"274151322000076","219011344069620",27.53,55.80,0,327.62,392.85,181.7,173.4,0.720,804427.0,804427.0,285,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390420,793062.00
07/24/2016 16:00,2,6.695,ACTIVE,219.16,363.69,59.959,1469390404,"201051344000868","219011344069620",27.59,39.50,0,320.71,413.59,187.0,178.6,0.849,487744.1,487744.1,286,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390420,793063.00
07/24/2016 16:00,2,6.514,ACTIVE,213.96,363.99,60.018,1469390404,"274151322000095","219011344069620",27.67,56.50,0,324.92,392.25,182.4,174.1,0.712,796228.1,796228.1,284,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390421,793064.00
07/24/2016 16:00,2,6.770,ACTIVE,220.52,366.10,59.981,1469390404,"201051344000988","219011344069620",27.08,40.40,0,318.00,419.00,185.7,177.3,0.862,484308.9,484308.9,288,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390422,793065.00
07/24/2016 16:00,2,6.709,ACTIVE,218.26,362.49,59.986,1469390404,"201051344001025","219011344069620",27.53,44.80,0,318.61,413.29,187.1,178.6,0.849,498164.8,498164.8,287,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390423,793066.00
07/24/2016 16:00,2,6.645,ACTIVE,220.29,364.59,59.986,1469390404,"201051344000458","219011344069620",27.71,41.50,0,320.11,416.89,186.4,178.0,0.871,495219.5,495219.5,286,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390424,793067.00
07/24/2016 16:00,2,6.617,ACTIVE,220.74,365.80,60.018,1469390404,"201051344000853","219011344069620",28.01,39.80,0,320.11,416.89,187.6,179.1,0.871,494303.9,494303.9,286,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390425,793068.00
07/24/2016 16:00,2,6.617,ACTIVE,217.13,361.89,59.981,1469390404,"201051344000685","219011344069620",27.31,43.60,0,317.10,410.58,183.0,174.7,0.871,498345.5,498345.5,285,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390426,793069.00
07/24/2016 16:00,2,6.574,ACTIVE,218.26,362.49,59.959,1469390404,"201051344000917","219011344069620",27.73,43.20,0,319.81,409.98,184.7,176.3,0.844,495255.5,495255.5,286,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390427,793070.00
07/24/2016 16:00,2,6.605,ACTIVE,217.13,361.59,59.996,1469390404,"201051344001145","219011344069620",27.53,42.80,0,318.30,411.48,184.2,175.8,0.840,500436.7,500436.7,286,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390428,793071.00
07/24/2016 16:00,2,6.553,ACTIVE,218.71,365.49,59.991,1469390404,"201051344000651","219011344069620",27.73,42.80,0,318.30,410.58,184.1,175.8,0.835,493199.3,493199.3,286,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390429,793072.00
07/24/2016 16:00,2,6.072,ACTIVE,213.96,368.50,59.959,1469390404,"274151322000088","219011344069620",25.76,50.60,0,328.22,385.63,158.4,150.9,0.614,727633.4,727633.4,286,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390430,793073.00
07/24/2016 16:00,2,4.176,ACTIVE,214.87,409.98,59.996,1469390404,"274151322000068","219011344069620",37.19,53.30,0,335.44,454.76,158.1,150.7,0.605,621407.1,621407.1,288,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390431,793074.00
07/24/2016 16:00,2,6.586,ACTIVE,218.03,361.29,59.986,1469390404,"201051344001135","219011344069620",27.53,43.00,0,317.70,411.48,183.6,175.3,0.849,489255.6,489255.6,288,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390432,793075.00
07/24/2016 16:00,2,6.686,ACTIVE,218.26,361.89,60.007,1469390404,"201051344000594","219011344069620",27.43,48.30,0,320.11,412.38,185.6,177.2,0.849,499474.0,499474.0,286,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390433,793076.00
07/24/2016 16:00,2,6.609,ACTIVE,218.48,362.49,60.007,1469390404,"201051344001203","219011344069620",27.65,44.80,0,317.70,411.48,185.0,176.7,0.866,496947.2,496947.2,287,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390434,793077.00
07/24/2016 16:00,2,6.104,ACTIVE,213.96,354.97,59.986,1469390404,"274151322000054","219011344069620",26.10,50.80,0,328.22,387.14,161.2,153.7,0.614,742896.5,742896.5,285,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390435,793078.00
07/24/2016 16:00,2,6.572,ACTIVE,218.93,363.09,59.959,1469390404,"201051344000867","219011344069620",27.91,43.00,0,321.61,411.18,185.8,177.4,0.840,486823.4,486823.4,285,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390436,793079.00
07/24/2016 16:00,2,6.379,ACTIVE,218.48,366.40,59.996,1469390404,"201051344001093","219011344069620",27.99,42.50,0,318.61,409.98,180.7,172.5,0.835,494685.4,494685.4,287,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390437,793080.00
07/24/2016 16:00,2,6.686,ACTIVE,219.84,364.59,59.986,1469390404,"201051344000900","219011344069620",27.99,38.80,0,317.70,417.49,189.5,180.9,0.853,502993.4,502993.4,287,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390438,793081.00
07/24/2016 16:00,2,6.605,ACTIVE,219.61,361.89,60.002,1469390404,"201051344000648","219011344069620",27.25,41.00,0,318.91,417.19,182.2,174.0,0.853,493257.5,493257.5,288,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390439,793082.00
07/24/2016 16:00,2,6.680,ACTIVE,219.84,362.49,59.996,1469390404,"201051344000569","219011344069620",27.65,40.00,0,321.31,417.19,187.0,178.5,0.853,503633.7,503633.7,286,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390440,793083.00
07/24/2016 16:00,2,6.543,ACTIVE,220.29,365.80,60.002,1469390404,"201051344000983","219011344069620",28.31,40.80,0,318.91,417.79,187.5,179.0,0.871,495545.8,495545.8,286,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390441,793084.00
07/24/2016 16:00,2,6.617,ACTIVE,220.06,365.19,60.002,1469390404,"201051344001158","219011344069620",27.35,41.80,0,319.51,415.99,183.2,174.9,0.849,488578.6,488578.6,285,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390442,793085.00
07/24/2016 16:00,2,6.611,ACTIVE,220.06,365.80,59.986,1469390404,"201051344000576","219011344069620",27.63,39.80,0,321.01,416.89,185.0,176.7,0.853,495894.5,495894.5,286,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390442,793086.00
07/24/2016 16:00,2,6.137,ACTIVE,214.41,355.58,59.996,1469390404,"274151322000087","219011344069620",25.37,61.00,0,322.21,385.03,157.7,150.3,0.601,715758.1,715758.1,290,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469390443,793087.00
07/24/2016 16:15,2,6.297,ACTIVE,219.84,362.49,60.002,1469391303,"201051344000645","219011344069620",27.06,40.80,0,337.24,406.37,172.7,164.7,0.791,495508.8,495508.8,287,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391304,793088.00
07/24/2016 16:15,2,5.699,ACTIVE,214.19,367.00,59.981,1469391303,"274151322000085","219011344069620",25.62,50.80,0,331.83,382.63,148.0,140.9,0.570,743686.8,743686.8,285,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391305,793089.00
07/24/2016 16:15,2,6.199,ACTIVE,218.93,362.79,59.975,1469391303,"201051344000633","219011344069620",27.55,44.30,0,336.04,406.07,172.9,165.0,0.818,486803.4,486803.4,286,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391306,793090.00
07/24/2016 16:15,2,6.195,ACTIVE,220.29,363.99,59.975,1469391303,"201051344000469","219011344069620",27.89,37.50,0,336.34,411.18,175.0,167.0,0.826,488867.1,488867.1,288,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391307,793091.00
07/24/2016 16:15,2,6.182,ACTIVE,217.35,360.38,59.986,1469391303,"201051344000646","219011344069620",27.39,43.20,0,337.24,407.57,171.6,163.7,0.809,490528.7,490528.7,287,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391308,793092.00
07/24/2016 16:15,2,5.770,ACTIVE,214.19,368.80,59.981,1469391303,"274151322000052","219011344069620",27.15,56.30,0,330.93,385.03,158.6,151.2,0.619,761412.2,761412.2,287,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391309,793093.00
07/24/2016 16:15,2,6.406,ACTIVE,218.48,362.79,59.991,1469391303,"201051344000585","219011344069620",27.37,43.00,0,336.04,406.67,177.8,169.7,0.818,499007.4,499007.4,288,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391310,793094.00
07/24/2016 16:15,2,6.070,ACTIVE,216.90,357.98,60.023,1469391303,"201051344001230","219011344069620",27.79,43.00,0,332.13,406.07,170.8,162.9,0.791,493932.3,493932.3,288,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391311,793095.00
07/24/2016 16:15,2,6.109,ACTIVE,218.48,360.99,60.012,1469391303,"201051344000582","219011344069620",27.51,42.80,0,336.64,407.57,170.2,162.4,0.782,486892.7,486892.7,286,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391312,793096.00
07/24/2016 16:15,2,6.096,ACTIVE,217.35,360.38,59.996,1469391303,"201051344000955","219011344069620",27.49,44.30,0,338.14,406.67,169.7,161.9,0.800,500188.8,500188.8,286,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391312,793097.00
07/24/2016 16:15,2,3.873,ACTIVE,214.41,417.49,59.991,1469391303,"274151322000094","219011344069620",37.47,53.50,0,380.82,442.14,147.2,140.1,0.561,621342.5,621342.5,291,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391313,793098.00
07/24/2016 16:15,2,6.283,ACTIVE,220.06,363.39,59.981,1469391303,"201051344000579","219011344069620",27.31,44.80,0,337.24,407.87,173.9,165.9,0.813,502934.0,502934.0,287,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391314,793099.00
07/24/2016 16:15,2,6.129,ACTIVE,217.13,359.78,59.991,1469391303,"201051344000890","219011344069620",27.45,46.40,0,337.84,406.37,170.4,162.6,0.782,497410.7,497410.7,285,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391315,793100.00
07/24/2016 16:15,2,6.170,ACTIVE,217.80,360.99,59.991,1469391303,"201051344000438","219011344069620",27.14,45.00,0,337.54,406.97,169.4,161.6,0.795,499097.7,499097.7,287,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391316,793101.00
07/24/2016 16:15,2,6.027,ACTIVE,217.58,359.48,59.996,1469391303,"201051344000417","219011344069620",27.49,46.40,0,337.54,406.07,167.9,160.1,0.782,490863.3,490863.3,285,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391317,793102.00
07/24/2016 16:15,2,5.844,ACTIVE,213.96,367.30,59.975,1469391303,"274151322000083","219011344069620",26.94,56.50,0,331.23,385.03,159.3,151.8,0.641,754553.9,754553.9,287,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391318,793103.00
07/24/2016 16:15,2,6.074,ACTIVE,215.09,366.70,59.981,1469391303,"274151322000076","219011344069620",27.69,56.00,0,332.13,388.34,170.1,162.3,0.658,804469.4,804469.4,286,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391319,793104.00
07/24/2016 16:15,2,6.254,ACTIVE,218.71,362.19,60.012,1469391303,"201051344000868","219011344069620",27.57,39.00,0,336.34,407.27,174.5,166.5,0.778,487787.6,487787.6,287,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391320,793105.00
