ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 16:15,2,6.072,ACTIVE,214.19,367.30,59.981,1469391303,"274151322000095","219011344069620",27.81,56.00,0,330.63,388.04,170.9,163.1,0.636,796270.6,796270.6,285,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391320,793106.00
07/24/2016 16:15,2,6.268,ACTIVE,220.06,365.49,59.975,1469391303,"201051344000988","219011344069620",27.35,40.80,0,336.64,410.88,173.6,165.6,0.809,484352.1,484352.1,289,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391321,793107.00
07/24/2016 16:15,2,6.244,ACTIVE,218.26,359.48,59.986,1469391303,"201051344001025","219011344069620",27.69,43.80,0,336.64,407.57,175.2,167.2,0.787,498208.4,498208.4,288,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391322,793108.00
07/24/2016 16:15,2,6.275,ACTIVE,220.06,363.69,59.996,1469391303,"201051344000458","219011344069620",27.43,41.50,0,337.24,410.58,174.4,166.4,0.822,495262.9,495262.9,287,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391323,793109.00
07/24/2016 16:15,2,6.271,ACTIVE,220.29,365.80,59.986,1469391303,"201051344000853","219011344069620",27.59,40.20,0,342.65,411.48,175.3,167.3,0.822,494347.6,494347.6,287,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391324,793110.00
07/24/2016 16:15,2,6.123,ACTIVE,217.13,360.08,59.981,1469391303,"201051344000685","219011344069620",27.69,43.60,0,337.84,406.37,171.6,163.7,0.822,498388.2,498388.2,286,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391325,793111.00
07/24/2016 16:15,2,6.217,ACTIVE,218.26,361.29,59.986,1469391303,"201051344000917","219011344069620",27.43,43.60,0,336.34,406.67,172.9,164.9,0.813,495298.4,495298.4,287,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391326,793112.00
07/24/2016 16:15,2,6.246,ACTIVE,217.35,358.88,59.981,1469391303,"201051344001145","219011344069620",27.29,43.20,0,337.84,407.27,172.7,164.8,0.787,500479.7,500479.7,287,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391327,793113.00
07/24/2016 16:15,2,6.195,ACTIVE,218.71,362.79,59.975,1469391303,"201051344000651","219011344069620",27.51,43.00,0,336.64,406.67,172.4,164.5,0.800,493242.2,493242.2,287,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391328,793114.00
07/24/2016 16:15,2,5.691,ACTIVE,214.19,347.46,59.975,1469391303,"274151322000088","219011344069620",25.74,49.50,0,330.93,382.33,148.3,141.2,0.557,727670.2,727670.2,287,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391329,793115.00
07/24/2016 16:15,2,3.889,ACTIVE,215.09,410.88,59.975,1469391303,"274151322000068","219011344069620",37.47,54.00,0,381.42,441.24,147.0,140.0,0.566,621443.8,621443.8,289,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391330,793116.00
07/24/2016 16:15,2,6.229,ACTIVE,218.03,361.59,59.944,1469391303,"201051344001135","219011344069620",27.21,42.80,0,337.24,406.37,171.6,163.7,0.782,489298.3,489298.3,289,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391331,793117.00
07/24/2016 16:15,2,6.299,ACTIVE,218.03,360.08,59.975,1469391303,"201051344000594","219011344069620",27.23,47.30,0,337.24,408.18,173.7,165.7,0.800,499517.1,499517.1,287,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391332,793118.00
07/24/2016 16:15,2,6.232,ACTIVE,218.48,363.39,59.986,1469391303,"201051344001203","219011344069620",27.41,44.00,0,337.24,407.27,173.1,165.2,0.813,496990.3,496990.3,288,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391333,793119.00
07/24/2016 16:15,2,5.678,ACTIVE,214.19,354.67,59.959,1469391303,"274151322000054","219011344069620",26.28,50.20,0,330.03,383.53,151.0,143.8,0.579,742934.0,742934.0,286,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391334,793120.00
07/24/2016 16:15,2,6.283,ACTIVE,218.93,362.79,59.975,1469391303,"201051344000867","219011344069620",27.37,43.20,0,336.34,406.07,174.2,166.2,0.800,486866.7,486866.7,286,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391335,793121.00
07/24/2016 16:15,2,5.959,ACTIVE,218.26,362.19,59.965,1469391303,"201051344001093","219011344069620",27.99,42.00,0,336.64,405.77,169.0,161.2,0.773,494727.6,494727.6,288,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391336,793122.00
07/24/2016 16:15,2,6.229,ACTIVE,219.39,362.79,59.981,1469391303,"201051344000900","219011344069620",28.09,39.00,0,335.74,408.18,177.0,168.9,0.800,503037.5,503037.5,288,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391336,793123.00
07/24/2016 16:15,2,6.146,ACTIVE,219.61,363.39,59.965,1469391303,"201051344000648","219011344069620",27.41,41.00,0,336.04,406.97,170.7,162.8,0.791,493300.0,493300.0,289,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391337,793124.00
07/24/2016 16:15,2,6.191,ACTIVE,219.61,363.39,59.965,1469391303,"201051344000569","219011344069620",27.89,40.20,0,336.34,407.57,174.8,166.8,0.809,503677.3,503677.3,287,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391338,793125.00
07/24/2016 16:15,2,6.240,ACTIVE,220.06,363.69,59.986,1469391303,"201051344000983","219011344069620",27.81,41.30,0,336.04,408.48,175.8,167.7,0.813,495589.6,495589.6,287,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391339,793126.00
07/24/2016 16:15,2,6.189,ACTIVE,219.84,363.09,59.975,1469391303,"201051344001158","219011344069620",27.37,42.00,0,336.94,406.37,171.5,163.6,0.795,488621.3,488621.3,286,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391340,793127.00
07/24/2016 16:15,2,6.230,ACTIVE,219.84,363.99,59.975,1469391303,"201051344000576","219011344069620",27.41,40.00,0,336.04,407.87,173.1,165.1,0.800,495937.5,495937.5,287,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391341,793128.00
07/24/2016 16:15,2,5.680,ACTIVE,214.19,352.87,59.975,1469391303,"274151322000087","219011344069620",25.70,60.30,0,331.53,381.42,147.7,140.7,0.539,715794.7,715794.7,291,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469391342,793129.00
07/24/2016 16:30,2,5.820,ACTIVE,219.84,363.09,59.981,1469392203,"201051344000645","219011344069620",27.71,40.40,0,338.14,400.36,163.3,155.7,0.738,495548.8,495548.8,288,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392204,793130.00
07/24/2016 16:30,2,5.332,ACTIVE,214.64,359.18,59.981,1469392203,"274151322000085","219011344069620",25.94,49.50,0,332.43,378.12,140.0,133.2,0.535,743721.0,743721.0,286,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392205,793131.00
07/24/2016 16:30,2,5.834,ACTIVE,218.93,362.19,59.981,1469392203,"201051344000633","219011344069620",27.73,43.40,0,336.34,400.66,163.8,156.2,0.773,486843.5,486843.5,287,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392206,793132.00
07/24/2016 16:30,2,5.814,ACTIVE,220.06,362.49,59.949,1469392203,"201051344000469","219011344069620",28.15,37.30,0,336.94,402.16,165.7,158.0,0.787,488907.7,488907.7,289,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392207,793133.00
07/24/2016 16:30,2,5.820,ACTIVE,217.35,358.88,59.981,1469392203,"201051344000646","219011344069620",27.55,42.80,0,337.24,400.66,162.4,154.8,0.765,490568.5,490568.5,288,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392208,793134.00
07/24/2016 16:30,2,5.369,ACTIVE,214.19,358.88,59.975,1469392203,"274151322000052","219011344069620",27.49,55.00,0,332.13,380.52,149.6,142.4,0.588,761448.9,761448.9,288,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392209,793135.00
07/24/2016 16:30,2,6.006,ACTIVE,218.48,361.59,59.996,1469392203,"201051344000585","219011344069620",27.71,42.00,0,338.14,401.56,168.4,160.6,0.778,499048.7,499048.7,289,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392210,793136.00
07/24/2016 16:30,2,5.744,ACTIVE,216.90,357.38,59.991,1469392203,"201051344001230","219011344069620",27.77,42.80,0,332.73,395.55,161.5,154.0,0.742,493971.8,493971.8,289,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392211,793137.00
07/24/2016 16:30,2,5.758,ACTIVE,218.48,361.59,59.986,1469392203,"201051344000582","219011344069620",27.55,42.30,0,337.54,401.56,160.7,153.2,0.742,486932.1,486932.1,287,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392212,793138.00
07/24/2016 16:30,2,5.752,ACTIVE,217.35,357.98,59.959,1469392203,"201051344000955","219011344069620",27.43,43.00,0,337.54,396.75,159.9,152.5,0.751,500228.1,500228.1,287,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392213,793139.00
07/24/2016 16:30,2,3.545,ACTIVE,214.41,419.60,59.975,1469392203,"274151322000094","219011344069620",38.41,52.00,0,381.73,442.14,136.8,130.1,0.521,621376.3,621376.3,292,0,0,0,L,1151911521,0,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392213,793140.00
07/24/2016 16:30,2,5.838,ACTIVE,219.84,363.69,59.949,1469392203,"201051344000579","219011344069620",27.85,43.60,0,337.54,403.97,164.7,157.0,0.760,502974.3,502974.3,288,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392214,793141.00
07/24/2016 16:30,2,5.730,ACTIVE,217.13,357.98,59.991,1469392203,"201051344000890","219011344069620",27.75,45.30,0,337.24,396.15,161.0,153.4,0.738,497450.2,497450.2,286,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392215,793142.00
07/24/2016 16:30,2,5.658,ACTIVE,217.80,360.38,59.981,1469392203,"201051344000438","219011344069620",27.97,43.80,0,338.14,400.96,160.3,152.8,0.756,499137.1,499137.1,288,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392216,793143.00
07/24/2016 16:30,2,5.693,ACTIVE,217.58,359.18,59.996,1469392203,"201051344000417","219011344069620",27.55,45.00,0,337.54,396.75,159.0,151.5,0.751,490902.2,490902.2,286,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392217,793144.00
07/24/2016 16:30,2,5.438,ACTIVE,213.96,360.69,59.975,1469392203,"274151322000083","219011344069620",27.37,55.50,0,331.83,381.12,150.7,143.6,0.601,754590.8,754590.8,288,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392218,793145.00
07/24/2016 16:30,2,5.678,ACTIVE,215.32,357.38,59.986,1469392203,"274151322000076","219011344069620",27.87,53.50,0,332.43,383.53,160.4,152.9,0.619,804508.7,804508.7,287,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392219,793146.00
07/24/2016 16:30,2,5.893,ACTIVE,218.71,362.79,59.981,1469392203,"201051344000868","219011344069620",27.71,38.20,0,336.94,401.26,165.4,157.8,0.769,487828.1,487828.1,288,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392220,793147.00
07/24/2016 16:30,2,5.744,ACTIVE,213.96,364.29,59.975,1469392203,"274151322000095","219011344069620",27.79,53.80,0,331.53,384.13,161.6,154.0,0.623,796310.2,796310.2,286,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392221,793148.00
07/24/2016 16:30,2,5.857,ACTIVE,219.84,363.99,59.986,1469392203,"201051344000988","219011344069620",27.69,40.00,0,336.64,401.86,164.2,156.6,0.769,484392.4,484392.4,290,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392222,793149.00
07/24/2016 16:30,2,5.857,ACTIVE,218.26,358.88,59.959,1469392203,"201051344001025","219011344069620",27.97,43.40,0,338.14,401.26,165.8,158.1,0.747,498249.0,498249.0,289,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392223,793150.00
07/24/2016 16:30,2,5.859,ACTIVE,219.84,361.89,59.996,1469392203,"201051344000458","219011344069620",27.77,40.60,0,337.84,401.56,164.8,157.1,0.773,495303.3,495303.3,288,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392224,793151.00
07/24/2016 16:30,2,5.859,ACTIVE,220.29,363.39,59.986,1469392203,"201051344000853","219011344069620",27.99,39.80,0,339.04,405.17,166.1,158.4,0.773,494388.3,494388.3,288,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392224,793152.00
07/24/2016 16:30,2,5.771,ACTIVE,217.13,359.48,59.996,1469392203,"201051344000685","219011344069620",27.73,42.50,0,336.64,399.76,162.1,154.6,0.778,498427.9,498427.9,287,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392225,793153.00
07/24/2016 16:30,2,5.793,ACTIVE,218.26,359.48,59.986,1469392203,"201051344000917","219011344069620",27.83,42.80,0,338.44,400.66,163.3,155.7,0.765,495338.5,495338.5,288,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392226,793154.00
07/24/2016 16:30,2,5.801,ACTIVE,217.13,359.48,59.991,1469392203,"201051344001145","219011344069620",27.77,41.50,0,337.84,400.06,163.0,155.4,0.747,500519.6,500519.6,288,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392227,793155.00
07/24/2016 16:30,2,5.793,ACTIVE,218.71,358.88,60.028,1469392203,"201051344000651","219011344069620",27.79,42.00,0,337.84,400.96,162.9,155.3,0.734,493282.1,493282.1,288,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392228,793156.00
07/24/2016 16:30,2,5.285,ACTIVE,214.19,351.07,59.986,1469392203,"274151322000088","219011344069620",26.10,48.80,0,331.83,378.42,139.8,133.0,0.535,727704.4,727704.4,288,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392229,793157.00
07/24/2016 16:30,2,3.609,ACTIVE,215.54,422.90,59.986,1469392203,"274151322000068","219011344069620",37.93,52.30,0,383.83,439.43,138.4,131.7,0.535,621477.7,621477.7,290,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392230,793158.00
07/24/2016 16:30,2,5.748,ACTIVE,218.03,358.58,59.975,1469392203,"201051344001135","219011344069620",27.89,42.30,0,337.54,400.66,162.3,154.7,0.747,489338.1,489338.1,290,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392231,793159.00
07/24/2016 16:30,2,5.871,ACTIVE,218.26,360.99,59.981,1469392203,"201051344000594","219011344069620",27.61,46.80,0,337.24,402.46,164.1,156.5,0.747,499557.4,499557.4,288,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392232,793160.00
07/24/2016 16:30,2,5.799,ACTIVE,218.48,358.28,59.975,1469392203,"201051344001203","219011344069620",27.81,43.00,0,336.94,401.56,163.3,155.7,0.769,497030.4,497030.4,289,0,0,0,L,1122011218,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392233,793161.00
07/24/2016 16:30,2,5.289,ACTIVE,214.64,361.89,60.007,1469392203,"274151322000054","219011344069620",26.58,49.00,0,331.83,379.32,142.3,135.5,0.539,742968.8,742968.8,287,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392233,793162.00
07/24/2016 16:30,2,5.871,ACTIVE,219.16,360.08,59.981,1469392203,"201051344000867","219011344069620",27.71,41.50,0,337.84,400.96,164.7,157.1,0.734,486907.0,486907.0,287,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392234,793163.00
07/24/2016 16:30,2,5.635,ACTIVE,218.48,358.88,59.986,1469392203,"201051344001093","219011344069620",27.91,41.30,0,337.54,399.76,159.3,151.8,0.729,494766.7,494766.7,289,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392235,793164.00
07/24/2016 16:30,2,5.844,ACTIVE,219.61,361.29,59.991,1469392203,"201051344000900","219011344069620",28.27,38.40,0,336.64,402.16,167.3,159.6,0.751,503078.5,503078.5,289,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392236,793165.00
07/24/2016 16:30,2,5.732,ACTIVE,219.61,360.38,59.996,1469392203,"201051344000648","219011344069620",27.81,39.80,0,337.24,401.26,161.5,154.0,0.751,493339.6,493339.6,290,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392237,793166.00
07/24/2016 16:30,2,5.842,ACTIVE,219.84,362.49,59.986,1469392203,"201051344000569","219011344069620",27.91,39.80,0,336.64,401.86,165.0,157.3,0.765,503717.7,503717.7,288,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392238,793167.00
07/24/2016 16:30,2,5.869,ACTIVE,219.84,362.49,59.944,1469392203,"201051344000983","219011344069620",27.97,39.80,0,336.64,401.86,166.3,158.6,0.765,495630.4,495630.4,288,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392239,793168.00
07/24/2016 16:30,2,5.863,ACTIVE,219.84,362.19,59.991,1469392203,"201051344001158","219011344069620",27.35,41.00,0,337.54,400.66,162.5,154.9,0.751,488661.1,488661.1,287,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392240,793169.00
07/24/2016 16:30,2,5.797,ACTIVE,220.06,362.79,59.996,1469392203,"201051344000576","219011344069620",27.79,38.40,0,336.94,404.57,163.2,155.6,0.760,495977.6,495977.6,288,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392241,793170.00
07/24/2016 16:30,2,5.271,ACTIVE,214.87,362.49,59.975,1469392203,"274151322000087","219011344069620",26.08,59.00,0,332.13,377.22,139.2,132.5,0.513,715828.8,715828.8,292,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469392242,793171.00
07/24/2016 16:45,2,5.498,ACTIVE,219.39,359.78,59.975,1469393103,"201051344000645","219011344069620",27.43,39.50,0,337.84,397.96,152.6,145.4,0.716,495586.5,495586.5,289,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393104,793172.00
07/24/2016 16:45,2,4.939,ACTIVE,214.64,354.07,59.981,1469393103,"274151322000085","219011344069620",26.30,48.00,0,332.73,375.71,131.6,125.1,0.504,743753.3,743753.3,287,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393105,793173.00
07/24/2016 16:45,2,5.492,ACTIVE,218.48,360.69,59.981,1469393103,"201051344000633","219011344069620",27.59,42.00,0,336.94,397.35,153.5,146.2,0.725,486881.4,486881.4,288,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393106,793174.00
07/24/2016 16:45,2,5.359,ACTIVE,219.61,361.59,60.012,1469393103,"201051344000469","219011344069620",28.57,36.00,0,337.54,398.26,154.9,147.6,0.734,488945.9,488945.9,290,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393107,793175.00
07/24/2016 16:45,2,5.328,ACTIVE,216.90,357.98,59.991,1469393103,"201051344000646","219011344069620",28.21,41.30,0,336.94,397.96,152.1,144.9,0.720,490606.1,490606.1,289,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393108,793176.00
07/24/2016 16:45,2,5.039,ACTIVE,214.19,361.59,59.981,1469393103,"274151322000052","219011344069620",27.41,52.80,0,332.13,378.12,139.9,133.1,0.544,761483.3,761483.3,289,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393109,793177.00
07/24/2016 16:45,2,5.637,ACTIVE,218.03,360.08,59.981,1469393103,"201051344000585","219011344069620",27.73,40.20,0,338.14,398.56,158.2,150.7,0.729,499087.7,499087.7,290,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393110,793178.00
07/24/2016 16:45,2,5.252,ACTIVE,216.90,356.18,59.991,1469393103,"201051344001230","219011344069620",28.33,41.00,0,333.03,392.85,150.5,143.4,0.698,494009.1,494009.1,290,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393111,793179.00
07/24/2016 16:45,2,5.305,ACTIVE,218.26,358.28,59.986,1469393103,"201051344000582","219011344069620",28.01,40.60,0,338.14,398.26,150.4,143.2,0.694,486969.1,486969.1,288,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393112,793180.00
07/24/2016 16:45,2,5.344,ACTIVE,217.13,357.38,59.975,1469393103,"201051344000955","219011344069620",27.67,41.50,0,337.54,393.15,149.6,142.5,0.703,500265.0,500265.0,288,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393113,793181.00
07/24/2016 16:45,2,3.291,ACTIVE,214.64,422.90,59.981,1469393103,"274151322000094","219011344069620",38.45,51.00,0,387.74,442.44,127.3,121.0,0.486,621407.9,621407.9,293,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393113,793182.00
07/24/2016 16:45,2,5.508,ACTIVE,219.61,360.38,60.007,1469393103,"201051344000579","219011344069620",27.71,43.00,0,337.84,398.26,154.6,147.3,0.725,503012.3,503012.3,289,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393114,793183.00
07/24/2016 16:45,2,5.383,ACTIVE,216.90,355.88,59.949,1469393103,"201051344000890","219011344069620",27.67,43.80,0,337.84,393.75,150.8,143.6,0.694,497487.3,497487.3,287,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393115,793184.00
07/24/2016 16:45,2,5.381,ACTIVE,217.80,358.88,59.965,1469393103,"201051344000438","219011344069620",27.51,42.50,0,338.74,397.96,149.9,142.7,0.712,499174.1,499174.1,289,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393116,793185.00
07/24/2016 16:45,2,5.221,ACTIVE,217.35,356.78,59.981,1469393103,"201051344000417","219011344069620",28.05,43.80,0,337.24,394.95,148.3,141.2,0.703,490938.9,490938.9,287,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393117,793186.00
07/24/2016 16:45,2,5.055,ACTIVE,213.96,360.69,59.975,1469393103,"274151322000083","219011344069620",27.53,53.50,0,331.83,378.42,140.9,134.1,0.575,754625.5,754625.5,289,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393118,793187.00
07/24/2016 16:45,2,5.258,ACTIVE,215.09,361.89,59.970,1469393103,"274151322000076","219011344069620",28.17,51.80,0,332.13,381.12,149.8,142.7,0.579,804545.7,804545.7,288,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393119,793188.00
07/24/2016 16:45,2,5.471,ACTIVE,218.48,360.08,59.949,1469393103,"201051344000868","219011344069620",27.85,37.50,0,337.54,397.96,154.2,147.0,0.694,487866.2,487866.2,289,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393120,793189.00
07/24/2016 16:45,2,5.369,ACTIVE,214.41,364.89,59.975,1469393103,"274151322000095","219011344069620",27.83,51.80,0,331.23,381.42,151.3,144.1,0.570,796347.5,796347.5,287,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393121,793190.00
07/24/2016 16:45,2,5.504,ACTIVE,219.61,362.19,59.970,1469393103,"201051344000988","219011344069620",27.57,38.80,0,336.64,398.86,153.7,146.4,0.712,484430.2,484430.2,291,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393122,793191.00
07/24/2016 16:45,2,5.455,ACTIVE,217.80,357.68,59.981,1469393103,"201051344001025","219011344069620",28.07,42.00,0,338.74,397.96,155.1,147.7,0.698,498287.3,498287.3,290,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393123,793192.00
07/24/2016 16:45,2,5.463,ACTIVE,219.61,361.29,59.991,1469393103,"201051344000458","219011344069620",27.87,40.20,0,338.44,397.96,154.2,146.9,0.734,495341.3,495341.3,289,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393124,793193.00
07/24/2016 16:45,2,5.432,ACTIVE,220.06,362.49,59.975,1469393103,"201051344000853","219011344069620",28.25,38.20,0,340.25,400.66,155.3,148.0,0.725,494426.5,494426.5,289,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393125,793194.00
07/24/2016 16:45,2,5.377,ACTIVE,216.90,357.98,59.975,1469393103,"201051344000685","219011344069620",27.83,40.80,0,337.84,396.75,151.6,144.4,0.729,498465.2,498465.2,288,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393125,793195.00
07/24/2016 16:45,2,5.441,ACTIVE,217.80,357.98,59.986,1469393103,"201051344000917","219011344069620",27.67,41.00,0,337.54,398.26,152.5,145.3,0.716,495376.2,495376.2,289,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393126,793196.00
07/24/2016 16:45,2,5.395,ACTIVE,216.90,356.18,59.981,1469393103,"201051344001145","219011344069620",27.95,41.30,0,338.44,397.05,152.7,145.5,0.698,500557.3,500557.3,289,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393127,793197.00
07/24/2016 16:45,2,5.332,ACTIVE,218.26,359.18,59.981,1469393103,"201051344000651","219011344069620",28.21,41.50,0,338.14,397.66,152.3,145.0,0.689,493319.8,493319.8,289,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393128,793198.00
07/24/2016 16:45,2,4.883,ACTIVE,214.19,363.99,59.959,1469393103,"274151322000088","219011344069620",26.44,47.00,0,331.83,376.01,130.8,124.3,0.495,727736.7,727736.7,289,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393129,793199.00
07/24/2016 16:45,2,3.416,ACTIVE,215.09,413.29,59.981,1469393103,"274151322000068","219011344069620",37.11,50.60,0,386.23,444.24,128.7,122.3,0.495,621509.4,621509.4,291,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393130,793200.00
07/24/2016 16:45,2,5.428,ACTIVE,217.80,358.58,59.986,1469393103,"201051344001135","219011344069620",27.57,40.60,0,338.44,397.05,151.6,144.4,0.698,489375.5,489375.5,291,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393131,793201.00
07/24/2016 16:45,2,5.523,ACTIVE,218.03,358.28,59.986,1469393103,"201051344000594","219011344069620",27.47,44.80,0,337.84,398.86,153.7,146.5,0.707,499595.3,499595.3,289,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393132,793202.00
07/24/2016 16:45,2,5.400,ACTIVE,218.03,359.18,59.986,1469393103,"201051344001203","219011344069620",27.87,42.30,0,338.44,397.96,152.4,145.2,0.712,497068.1,497068.1,290,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393133,793203.00
07/24/2016 16:45,2,4.910,ACTIVE,214.41,346.56,59.991,1469393103,"274151322000054","219011344069620",26.80,47.50,0,332.13,377.22,133.2,126.6,0.508,743001.7,743001.7,288,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393134,793204.00
07/24/2016 16:45,2,5.395,ACTIVE,218.71,360.08,59.975,1469393103,"201051344000867","219011344069620",28.15,40.60,0,337.54,397.66,153.8,146.5,0.703,486945.0,486945.0,288,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393135,793205.00
07/24/2016 16:45,2,5.287,ACTIVE,218.03,359.48,59.991,1469393103,"201051344001093","219011344069620",27.61,40.40,0,338.14,396.75,148.0,140.9,0.681,494803.4,494803.4,290,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393136,793206.00
07/24/2016 16:45,2,5.484,ACTIVE,219.16,360.38,59.981,1469393103,"201051344000900","219011344069620",28.15,37.30,0,336.64,398.86,156.3,148.9,0.712,503117.1,503117.1,290,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393137,793207.00
07/24/2016 16:45,2,5.381,ACTIVE,219.39,360.69,59.981,1469393103,"201051344000648","219011344069620",27.67,39.00,0,337.84,397.66,150.8,143.6,0.703,493376.8,493376.8,291,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393138,793208.00
07/24/2016 16:45,2,5.408,ACTIVE,219.39,360.69,59.981,1469393103,"201051344000569","219011344069620",28.23,38.80,0,337.54,398.56,154.6,147.2,0.712,503755.9,503755.9,289,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393139,793209.00
07/24/2016 16:45,2,5.445,ACTIVE,219.61,362.19,59.991,1469393103,"201051344000983","219011344069620",28.23,39.30,0,336.94,398.86,155.7,148.3,0.729,495668.7,495668.7,289,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393140,793210.00
07/24/2016 16:45,2,5.449,ACTIVE,219.61,359.48,59.981,1469393103,"201051344001158","219011344069620",27.55,40.40,0,337.84,397.05,152.1,144.8,0.703,488698.6,488698.6,288,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393141,793211.00
07/24/2016 16:45,2,5.420,ACTIVE,219.84,361.29,59.981,1469393103,"201051344000576","219011344069620",27.75,38.00,0,337.24,397.96,152.3,145.1,0.707,496015.2,496015.2,289,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393142,793212.00
07/24/2016 16:45,2,4.936,ACTIVE,214.41,359.18,59.996,1469393103,"274151322000087","219011344069620",26.10,57.30,0,331.83,375.11,130.5,124.0,0.460,715861.1,715861.1,293,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469393142,793213.00
07/24/2016 17:00,2,5.008,ACTIVE,218.71,357.68,59.959,1469394003,"201051344000645","219011344069620",28.01,37.50,0,338.44,394.05,142.1,135.2,0.636,495621.6,495621.6,290,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394004,793214.00
07/24/2016 17:00,2,4.490,ACTIVE,213.96,360.38,59.981,1469394003,"274151322000085","219011344069620",26.84,46.40,0,332.73,373.61,122.0,115.8,0.468,743783.4,743783.4,288,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394005,793215.00
07/24/2016 17:00,2,5.070,ACTIVE,218.03,357.98,59.965,1469394003,"201051344000633","219011344069620",27.77,40.20,0,337.54,396.15,142.6,135.7,0.681,486916.6,486916.6,289,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394006,793216.00
07/24/2016 17:00,2,4.971,ACTIVE,218.93,359.48,59.991,1469394003,"201051344000469","219011344069620",28.57,34.80,0,336.64,395.25,143.7,136.8,0.685,488981.5,488981.5,291,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394007,793217.00
07/24/2016 17:00,2,5.010,ACTIVE,216.45,355.28,59.981,1469394003,"201051344000646","219011344069620",27.87,40.00,0,334.84,391.34,141.4,134.6,0.658,490641.0,490641.0,290,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394008,793218.00
07/24/2016 17:00,2,4.605,ACTIVE,213.74,359.48,59.986,1469394003,"274151322000052","219011344069620",27.65,50.40,0,332.43,375.71,128.9,122.5,0.495,761515.3,761515.3,290,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394009,793219.00
07/24/2016 17:00,2,5.189,ACTIVE,217.35,356.18,59.996,1469394003,"201051344000585","219011344069620",28.09,38.60,0,319.81,405.47,147.6,140.5,0.685,499124.1,499124.1,291,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394010,793220.00
07/24/2016 17:00,2,4.846,ACTIVE,216.00,354.97,59.996,1469394003,"201051344001230","219011344069620",28.51,39.30,0,321.31,409.68,139.9,133.1,0.658,494043.6,494043.6,291,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394011,793221.00
07/24/2016 17:00,2,4.961,ACTIVE,217.35,356.48,59.986,1469394003,"201051344000582","219011344069620",27.81,39.30,0,321.61,408.18,139.6,132.8,0.650,487003.6,487003.6,289,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394011,793222.00
07/24/2016 17:00,2,4.832,ACTIVE,216.00,354.67,59.996,1469394003,"201051344000955","219011344069620",28.37,40.00,0,333.93,389.54,138.9,132.2,0.658,500299.3,500299.3,289,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394012,793223.00
07/24/2016 17:00,2,3.068,ACTIVE,213.96,419.90,59.986,1469394003,"274151322000094","219011344069620",38.01,49.50,0,389.24,442.44,118.5,112.5,0.464,621437.1,621437.1,294,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394013,793224.00
07/24/2016 17:00,2,5.059,ACTIVE,218.48,357.98,60.023,1469394003,"201051344000579","219011344069620",28.07,40.80,0,338.44,395.55,143.8,136.8,0.667,503047.8,503047.8,290,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394014,793225.00
07/24/2016 17:00,2,4.951,ACTIVE,216.22,354.97,59.991,1469394003,"201051344000890","219011344069620",27.97,42.30,0,334.54,390.74,140.2,133.4,0.654,497521.9,497521.9,288,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394015,793226.00
07/24/2016 17:00,2,4.953,ACTIVE,216.67,355.88,59.991,1469394003,"201051344000438","219011344069620",27.77,40.80,0,337.84,393.45,139.4,132.6,0.663,499208.5,499208.5,290,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394016,793227.00
07/24/2016 17:00,2,4.912,ACTIVE,216.22,356.18,59.981,1469394003,"201051344000417","219011344069620",27.83,42.50,0,334.24,389.54,138.4,131.7,0.663,490973.0,490973.0,288,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394017,793228.00
07/24/2016 17:00,2,4.684,ACTIVE,213.51,362.19,59.975,1469394003,"274151322000083","219011344069620",27.53,51.30,0,333.03,376.62,130.4,124.0,0.535,754657.7,754657.7,290,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394018,793229.00
07/24/2016 17:00,2,4.797,ACTIVE,214.41,355.28,59.991,1469394003,"274151322000076","219011344069620",28.51,49.30,0,333.03,377.82,138.5,131.7,0.535,804580.0,804580.0,289,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394019,793230.00
07/24/2016 17:00,2,5.039,ACTIVE,217.35,356.48,59.991,1469394003,"201051344000868","219011344069620",28.11,37.00,0,338.44,395.25,143.5,136.6,0.658,487901.6,487901.6,290,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394020,793231.00
07/24/2016 17:00,2,4.912,ACTIVE,213.51,356.78,59.981,1469394003,"274151322000095","219011344069620",28.21,50.60,0,331.83,379.32,140.3,133.5,0.530,796382.1,796382.1,288,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394021,793232.00
07/24/2016 17:00,2,5.070,ACTIVE,218.48,358.58,59.959,1469394003,"201051344000988","219011344069620",27.85,37.30,0,336.64,395.25,143.0,136.1,0.672,484465.5,484465.5,292,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394021,793233.00
07/24/2016 17:00,2,5.049,ACTIVE,216.90,355.28,59.970,1469394003,"201051344001025","219011344069620",28.31,40.20,0,332.13,393.75,144.8,137.8,0.654,498322.9,498322.9,291,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394022,793234.00
07/24/2016 17:00,2,5.006,ACTIVE,218.71,357.38,60.002,1469394003,"201051344000458","219011344069620",28.29,38.60,0,337.84,394.95,143.4,136.5,0.698,495376.7,495376.7,290,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394023,793235.00
07/24/2016 17:00,2,5.057,ACTIVE,218.93,360.08,59.991,1469394003,"201051344000853","219011344069620",28.15,36.80,0,338.44,395.55,144.1,137.2,0.676,494462.1,494462.1,290,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394024,793236.00
07/24/2016 17:00,2,4.900,ACTIVE,216.22,356.78,59.986,1469394003,"201051344000685","219011344069620",28.41,40.00,0,337.54,390.44,140.9,134.1,0.676,498500.0,498500.0,289,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394025,793237.00
07/24/2016 17:00,2,4.961,ACTIVE,217.13,357.68,59.986,1469394003,"201051344000917","219011344069620",28.25,40.20,0,315.90,394.35,142.0,135.1,0.672,495411.2,495411.2,290,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394026,793238.00
07/24/2016 17:00,2,4.984,ACTIVE,216.22,354.97,59.991,1469394003,"201051344001145","219011344069620",28.17,39.30,0,337.54,393.45,142.1,135.3,0.658,500592.4,500592.4,290,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394028,793239.00
07/24/2016 17:00,2,5.020,ACTIVE,217.35,356.78,59.996,1469394003,"201051344000651","219011344069620",27.85,39.50,0,315.00,411.48,141.7,134.8,0.650,493354.8,493354.8,290,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394029,793240.00
07/24/2016 17:00,2,4.436,ACTIVE,213.74,354.07,59.986,1469394003,"274151322000088","219011344069620",26.88,45.80,0,332.73,373.91,120.7,114.6,0.442,727766.5,727766.5,290,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394030,793241.00
07/24/2016 17:00,2,3.123,ACTIVE,214.64,403.07,59.986,1469394003,"274151322000068","219011344069620",37.37,49.00,0,378.72,440.64,119.0,113.0,0.460,621538.7,621538.7,292,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394031,793242.00
07/24/2016 17:00,2,4.930,ACTIVE,216.67,355.28,59.991,1469394003,"201051344001135","219011344069620",28.25,39.50,0,317.10,410.28,141.1,134.2,0.654,489410.4,489410.4,292,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394032,793243.00
07/24/2016 17:00,2,5.043,ACTIVE,216.90,356.48,59.991,1469394003,"201051344000594","219011344069620",27.97,43.60,0,336.94,395.85,142.9,136.0,0.658,499630.7,499630.7,290,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394032,793244.00
07/24/2016 17:00,2,4.971,ACTIVE,217.35,355.58,59.991,1469394003,"201051344001203","219011344069620",28.09,40.20,0,338.14,394.35,141.3,134.5,0.663,497103.1,497103.1,291,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394033,793245.00
07/24/2016 17:00,2,4.484,ACTIVE,213.96,346.86,59.986,1469394003,"274151322000054","219011344069620",27.12,45.80,0,332.73,375.11,123.1,116.9,0.473,743032.1,743032.1,289,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394034,793246.00
07/24/2016 17:00,2,5.014,ACTIVE,217.80,356.18,59.991,1469394003,"201051344000867","219011344069620",28.11,39.00,0,338.44,394.65,142.8,135.9,0.650,486980.4,486980.4,289,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394035,793247.00
07/24/2016 17:00,2,4.740,ACTIVE,217.13,356.18,60.012,1469394003,"201051344001093","219011344069620",28.53,39.00,0,337.84,393.45,136.9,130.2,0.636,494837.4,494837.4,291,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394036,793248.00
