ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 17:00,2,4.982,ACTIVE,218.26,357.08,59.991,1469394003,"201051344000900","219011344069620",28.63,36.00,0,337.54,395.55,144.4,137.4,0.641,503153.0,503153.0,291,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394037,793249.00
07/24/2016 17:00,2,4.844,ACTIVE,218.48,359.18,59.996,1469394003,"201051344000648","219011344069620",28.47,37.80,0,337.84,394.65,139.7,132.9,0.645,493411.4,493411.4,292,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394038,793250.00
07/24/2016 17:00,2,4.996,ACTIVE,218.48,359.78,60.002,1469394003,"201051344000569","219011344069620",28.31,37.50,0,338.14,394.95,143.2,136.3,0.667,503791.4,503791.4,290,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394039,793251.00
07/24/2016 17:00,2,4.967,ACTIVE,218.71,357.68,59.965,1469394003,"201051344000983","219011344069620",28.71,37.00,0,337.84,395.55,144.3,137.3,0.667,495704.5,495704.5,290,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394040,793252.00
07/24/2016 17:00,2,4.947,ACTIVE,218.71,357.98,59.996,1469394003,"201051344001158","219011344069620",28.15,38.40,0,337.84,393.75,141.1,134.2,0.641,488733.6,488733.6,289,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394041,793253.00
07/24/2016 17:00,2,4.912,ACTIVE,218.93,359.18,59.991,1469394003,"201051344000576","219011344069620",28.43,37.00,0,336.94,394.65,141.4,134.5,0.658,496050.2,496050.2,290,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394042,793254.00
07/24/2016 17:00,2,4.504,ACTIVE,213.74,345.96,59.996,1469394003,"274151322000087","219011344069620",26.76,55.80,0,332.43,373.01,122.0,115.9,0.442,715891.1,715891.1,294,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394042,793255.00
07/24/2016 17:15,2,4.549,ACTIVE,217.80,355.58,59.965,1469394903,"201051344000645","219011344069620",27.87,37.50,0,338.74,391.64,128.4,122.0,0.588,495653.7,495653.7,291,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394904,793256.00
07/24/2016 17:15,2,4.053,ACTIVE,213.51,353.17,59.991,1469394903,"274151322000085","219011344069620",26.84,44.30,0,334.24,372.11,110.1,104.4,0.411,743810.9,743810.9,289,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394905,793257.00
07/24/2016 17:15,2,4.553,ACTIVE,217.35,356.78,59.970,1469394903,"201051344000633","219011344069620",28.13,39.50,0,338.14,391.94,129.8,123.3,0.619,486949.0,486949.0,290,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394906,793258.00
07/24/2016 17:15,2,4.557,ACTIVE,218.26,357.38,59.975,1469394903,"201051344000469","219011344069620",28.21,34.00,0,337.24,393.15,130.2,123.8,0.623,489014.1,489014.1,292,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394907,793259.00
07/24/2016 17:15,2,4.527,ACTIVE,216.00,354.37,59.970,1469394903,"201051344000646","219011344069620",27.97,39.00,0,332.73,386.53,128.2,121.8,0.610,490673.0,490673.0,291,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394908,793260.00
07/24/2016 17:15,2,4.111,ACTIVE,213.51,346.86,59.965,1469394903,"274151322000052","219011344069620",27.97,48.50,0,333.03,373.91,116.5,110.5,0.455,761544.4,761544.4,291,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394909,793261.00
07/24/2016 17:15,2,4.658,ACTIVE,216.67,354.97,59.928,1469394903,"201051344000585","219011344069620",28.45,38.00,0,337.24,390.74,134.2,127.6,0.632,499157.6,499157.6,292,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394909,793262.00
07/24/2016 17:15,2,4.381,ACTIVE,215.77,353.47,59.970,1469394903,"201051344001230","219011344069620",28.55,38.80,0,332.43,385.33,126.7,120.3,0.592,494075.3,494075.3,292,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394910,793263.00
07/24/2016 17:15,2,4.416,ACTIVE,216.90,354.67,59.970,1469394903,"201051344000582","219011344069620",28.31,38.80,0,337.24,388.04,126.7,120.4,0.588,487035.3,487035.3,290,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394911,793264.00
07/24/2016 17:15,2,4.420,ACTIVE,216.00,352.57,59.970,1469394903,"201051344000955","219011344069620",28.07,39.80,0,333.03,385.03,125.7,119.4,0.597,500330.8,500330.8,290,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394912,793265.00
07/24/2016 17:15,2,2.768,ACTIVE,213.51,408.18,59.959,1469394903,"274151322000094","219011344069620",38.07,48.80,0,383.83,442.44,105.8,100.2,0.402,621463.7,621463.7,295,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394913,793266.00
07/24/2016 17:15,2,4.559,ACTIVE,218.03,356.18,59.959,1469394903,"201051344000579","219011344069620",28.31,40.00,0,338.44,392.55,130.5,124.0,0.623,503080.4,503080.4,291,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394914,793267.00
07/24/2016 17:15,2,4.459,ACTIVE,215.77,353.47,59.965,1469394903,"201051344000890","219011344069620",28.17,41.50,0,333.33,385.93,127.2,120.8,0.592,497553.7,497553.7,289,0,0,0,L,1122011218,0,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394915,793268.00
07/24/2016 17:15,2,4.438,ACTIVE,216.45,354.97,59.965,1469394903,"201051344000438","219011344069620",28.15,40.20,0,337.54,386.83,126.5,120.2,0.601,499240.1,499240.1,291,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394916,793269.00
07/24/2016 17:15,2,4.457,ACTIVE,216.22,352.87,60.002,1469394903,"201051344000417","219011344069620",27.79,40.80,0,332.73,386.23,125.5,119.2,0.601,491004.3,491004.3,289,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394917,793270.00
07/24/2016 17:15,2,4.223,ACTIVE,213.29,352.57,59.970,1469394903,"274151322000083","219011344069620",27.65,49.80,0,333.33,374.51,118.2,112.1,0.482,754687.2,754687.2,291,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394918,793271.00
07/24/2016 17:15,2,4.367,ACTIVE,214.19,350.47,59.954,1469394903,"274151322000076","219011344069620",28.33,48.30,0,333.33,375.41,125.4,119.1,0.486,804611.3,804611.3,290,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394919,793272.00
07/24/2016 17:15,2,4.537,ACTIVE,217.13,355.28,59.970,1469394903,"201051344000868","219011344069620",28.25,36.30,0,334.84,397.05,129.8,123.3,0.597,487934.0,487934.0,291,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394920,793273.00
07/24/2016 17:15,2,4.453,ACTIVE,213.51,355.88,59.965,1469394903,"274151322000095","219011344069620",28.19,48.00,0,333.93,376.31,127.0,120.7,0.482,796413.8,796413.8,289,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394921,793274.00
07/24/2016 17:15,2,4.568,ACTIVE,218.26,359.18,59.959,1469394903,"201051344000988","219011344069620",28.03,37.30,0,337.24,392.55,129.7,123.2,0.614,484497.9,484497.9,293,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394922,793275.00
07/24/2016 17:15,2,4.605,ACTIVE,216.67,353.17,59.975,1469394903,"201051344001025","219011344069620",28.11,39.80,0,337.54,388.64,131.1,124.6,0.592,498355.7,498355.7,292,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394922,793276.00
07/24/2016 17:15,2,4.582,ACTIVE,218.26,357.08,59.970,1469394903,"201051344000458","219011344069620",28.03,38.00,0,338.74,391.64,130.1,123.7,0.623,495409.2,495409.2,291,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394923,793277.00
07/24/2016 17:15,2,4.559,ACTIVE,218.48,357.38,59.949,1469394903,"201051344000853","219011344069620",28.35,36.50,0,338.74,391.94,130.8,124.3,0.614,494494.8,494494.8,291,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394924,793278.00
07/24/2016 17:15,2,4.486,ACTIVE,216.00,353.47,59.975,1469394903,"201051344000685","219011344069620",28.15,39.50,0,333.63,386.83,127.8,121.4,0.623,498531.9,498531.9,290,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394925,793279.00
07/24/2016 17:15,2,4.516,ACTIVE,216.67,354.07,59.981,1469394903,"201051344000917","219011344069620",28.21,39.80,0,336.64,386.83,128.9,122.5,0.610,495443.4,495443.4,291,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394926,793280.00
07/24/2016 17:15,2,4.557,ACTIVE,216.00,353.77,59.970,1469394903,"201051344001145","219011344069620",28.05,38.80,0,337.24,387.44,129.4,123.0,0.592,500624.6,500624.6,291,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394927,793281.00
07/24/2016 17:15,2,4.568,ACTIVE,216.90,354.37,59.965,1469394903,"201051344000651","219011344069620",27.79,38.60,0,338.14,390.44,128.7,122.2,0.588,493386.9,493386.9,291,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394928,793282.00
07/24/2016 17:15,2,3.975,ACTIVE,213.51,358.58,59.965,1469394903,"274151322000088","219011344069620",27.17,43.40,0,333.33,372.11,109.3,103.6,0.415,727793.8,727793.8,291,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394929,793283.00
07/24/2016 17:15,2,2.824,ACTIVE,214.19,412.08,59.959,1469394903,"274151322000068","219011344069620",37.37,47.50,0,386.83,439.43,106.4,100.8,0.411,621565.3,621565.3,293,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394930,793284.00
07/24/2016 17:15,2,4.539,ACTIVE,216.67,353.17,59.970,1469394903,"201051344001135","219011344069620",27.89,38.60,0,334.54,386.53,128.1,121.7,0.592,489442.4,489442.4,293,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394931,793285.00
07/24/2016 17:15,2,4.561,ACTIVE,216.67,354.67,59.970,1469394903,"201051344000594","219011344069620",28.19,42.30,0,336.94,388.64,130.3,123.8,0.592,499663.1,499663.1,291,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394932,793286.00
07/24/2016 17:15,2,4.492,ACTIVE,216.67,353.77,59.965,1469394903,"201051344001203","219011344069620",28.23,39.80,0,337.84,389.24,128.4,122.0,0.614,497135.1,497135.1,292,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394932,793287.00
07/24/2016 17:15,2,4.074,ACTIVE,213.51,344.15,59.991,1469394903,"274151322000054","219011344069620",27.02,44.00,0,333.93,373.31,111.4,105.6,0.429,743059.9,743059.9,290,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394933,793288.00
07/24/2016 17:15,2,4.545,ACTIVE,217.35,354.37,59.959,1469394903,"201051344000867","219011344069620",28.25,38.20,0,338.14,390.14,130.0,123.6,0.592,487012.8,487012.8,290,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394934,793289.00
07/24/2016 17:15,2,4.348,ACTIVE,216.90,354.67,59.975,1469394903,"201051344001093","219011344069620",28.19,38.40,0,336.94,386.23,124.1,117.9,0.579,494868.4,494868.4,292,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394935,793290.00
07/24/2016 17:15,2,4.512,ACTIVE,217.58,356.48,59.975,1469394903,"201051344000900","219011344069620",28.73,35.60,0,338.14,392.85,131.2,124.8,0.601,503185.8,503185.8,292,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394936,793291.00
07/24/2016 17:15,2,4.527,ACTIVE,217.80,354.67,59.965,1469394903,"201051344000648","219011344069620",27.69,37.30,0,339.04,392.25,126.9,120.6,0.597,493443.1,493443.1,293,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394937,793292.00
07/24/2016 17:15,2,4.562,ACTIVE,217.80,356.18,59.975,1469394903,"201051344000569","219011344069620",28.11,37.50,0,339.04,392.25,129.9,123.5,0.605,503823.8,503823.8,291,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394938,793293.00
07/24/2016 17:15,2,4.527,ACTIVE,218.03,356.18,59.970,1469394903,"201051344000983","219011344069620",28.67,37.30,0,338.44,392.25,131.5,125.0,0.614,495737.3,495737.3,291,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394939,793294.00
07/24/2016 17:15,2,4.545,ACTIVE,217.80,355.88,59.970,1469394903,"201051344001158","219011344069620",27.93,38.00,0,336.64,391.94,128.5,122.1,0.601,488765.6,488765.6,290,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394940,793295.00
07/24/2016 17:15,2,4.486,ACTIVE,218.26,356.78,59.970,1469394903,"201051344000576","219011344069620",28.19,35.80,0,338.44,391.94,128.2,121.8,0.601,496082.2,496082.2,291,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394941,793296.00
07/24/2016 17:15,2,4.102,ACTIVE,213.51,346.86,59.965,1469394903,"274151322000087","219011344069620",26.64,54.50,0,333.93,371.51,110.6,104.9,0.393,715918.7,715918.7,295,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469394942,793297.00
07/24/2016 17:30,2,4.082,ACTIVE,217.58,353.77,59.917,1469395803,"201051344000645","219011344069620",27.99,36.50,0,339.34,387.74,115.7,109.8,0.526,495682.7,495682.7,292,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395804,793298.00
07/24/2016 17:30,2,3.590,ACTIVE,213.29,346.86,59.954,1469395803,"274151322000085","219011344069620",27.06,43.80,0,334.54,368.50,98.3,92.9,0.376,743835.6,743835.6,290,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395805,793299.00
07/24/2016 17:30,2,4.084,ACTIVE,216.90,354.97,59.965,1469395803,"201051344000633","219011344069620",28.21,38.40,0,337.54,387.44,116.7,110.7,0.557,486978.3,486978.3,291,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395806,793300.00
07/24/2016 17:30,2,4.109,ACTIVE,217.58,355.28,59.944,1469395803,"201051344000469","219011344069620",28.11,34.30,0,338.74,389.24,116.9,110.9,0.561,489043.4,489043.4,293,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395807,793301.00
07/24/2016 17:30,2,4.023,ACTIVE,215.54,352.27,59.975,1469395803,"201051344000646","219011344069620",28.27,38.40,0,332.13,382.63,115.3,109.3,0.548,490701.9,490701.9,292,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395808,793302.00
07/24/2016 17:30,2,3.680,ACTIVE,213.29,348.06,59.959,1469395803,"274151322000052","219011344069620",27.83,46.60,0,333.63,370.90,103.8,98.2,0.398,761570.5,761570.5,292,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395809,793303.00
07/24/2016 17:30,2,4.240,ACTIVE,216.45,352.57,59.981,1469395803,"201051344000585","219011344069620",28.27,37.80,0,333.63,384.13,121.3,115.2,0.566,499187.9,499187.9,293,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395810,793304.00
07/24/2016 17:30,2,3.953,ACTIVE,215.32,350.47,59.959,1469395803,"201051344001230","219011344069620",28.41,38.00,0,333.63,382.03,113.7,107.8,0.526,494103.8,494103.8,293,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395811,793305.00
07/24/2016 17:30,2,3.990,ACTIVE,216.45,353.17,59.970,1469395803,"201051344000582","219011344069620",28.17,38.60,0,333.33,382.93,113.8,107.9,0.530,487063.8,487063.8,291,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395812,793306.00
07/24/2016 17:30,2,3.930,ACTIVE,215.32,350.17,59.959,1469395803,"201051344000955","219011344069620",28.29,38.80,0,333.33,381.42,112.6,106.8,0.544,500359.0,500359.0,291,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395812,793307.00
07/24/2016 17:30,2,2.438,ACTIVE,213.06,408.18,59.954,1469395803,"274151322000094","219011344069620",38.29,46.80,0,389.24,440.04,94.5,89.3,0.362,621487.3,621487.3,296,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395813,793308.00
07/24/2016 17:30,2,4.152,ACTIVE,217.58,354.67,59.996,1469395803,"201051344000579","219011344069620",27.93,39.00,0,338.74,388.04,117.5,111.5,0.548,503109.8,503109.8,292,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395814,793309.00
07/24/2016 17:30,2,4.002,ACTIVE,215.32,350.17,59.933,1469395803,"201051344000890","219011344069620",28.19,40.60,0,332.43,382.03,114.3,108.4,0.526,497582.3,497582.3,290,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395815,793310.00
07/24/2016 17:30,2,3.959,ACTIVE,216.00,351.97,59.965,1469395803,"201051344000438","219011344069620",28.27,39.80,0,333.93,382.33,113.3,107.5,0.539,499268.5,499268.5,292,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395816,793311.00
07/24/2016 17:30,2,3.975,ACTIVE,215.77,352.27,59.965,1469395803,"201051344000417","219011344069620",27.93,40.60,0,333.03,381.73,112.5,106.6,0.535,491032.5,491032.5,290,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395817,793312.00
07/24/2016 17:30,2,3.727,ACTIVE,212.83,354.97,59.954,1469395803,"274151322000083","219011344069620",27.89,47.50,0,333.33,370.90,105.3,99.7,0.429,754713.6,754713.6,292,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395818,793313.00
07/24/2016 17:30,2,3.850,ACTIVE,213.74,354.97,59.954,1469395803,"274151322000076","219011344069620",28.63,46.00,0,333.63,373.31,111.7,105.8,0.433,804639.4,804639.4,291,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395819,793314.00
07/24/2016 17:30,2,4.115,ACTIVE,216.45,352.87,59.975,1469395803,"201051344000868","219011344069620",27.97,35.20,0,337.54,385.33,116.6,110.6,0.526,487963.2,487963.2,292,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395820,793315.00
07/24/2016 17:30,2,3.973,ACTIVE,212.83,354.37,59.965,1469395803,"274151322000095","219011344069620",28.23,46.40,0,333.63,372.71,113.5,107.6,0.433,796442.3,796442.3,290,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395821,793316.00
07/24/2016 17:30,2,4.086,ACTIVE,217.35,355.58,59.959,1469395803,"201051344000988","219011344069620",28.15,36.30,0,337.84,388.34,116.5,110.6,0.557,484527.1,484527.1,294,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395821,793317.00
07/24/2016 17:30,2,4.113,ACTIVE,216.00,351.07,59.981,1469395803,"201051344001025","219011344069620",28.33,39.00,0,333.93,383.83,118.0,112.0,0.539,498385.2,498385.2,293,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395822,793318.00
07/24/2016 17:30,2,4.104,ACTIVE,217.35,353.17,59.970,1469395803,"201051344000458","219011344069620",28.15,37.30,0,339.34,388.04,116.9,110.9,0.557,495438.4,495438.4,292,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395823,793319.00
07/24/2016 17:30,2,4.107,ACTIVE,217.80,354.97,60.007,1469395803,"201051344000853","219011344069620",28.25,35.60,0,339.34,387.74,117.6,111.6,0.552,494524.2,494524.2,292,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395824,793320.00
07/24/2016 17:30,2,4.002,ACTIVE,215.32,352.27,59.975,1469395803,"201051344000685","219011344069620",28.21,38.60,0,333.63,382.33,114.3,108.4,0.552,498560.6,498560.6,291,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395825,793321.00
07/24/2016 17:30,2,4.066,ACTIVE,216.00,350.17,59.922,1469395803,"201051344000917","219011344069620",28.13,39.30,0,332.73,382.93,115.8,109.9,0.552,495472.4,495472.4,292,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395826,793322.00
07/24/2016 17:30,2,4.080,ACTIVE,215.54,351.67,59.965,1469395803,"201051344001145","219011344069620",28.09,38.40,0,333.93,382.63,116.0,110.1,0.530,500653.7,500653.7,292,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395827,793323.00
07/24/2016 17:30,2,4.006,ACTIVE,216.45,351.97,59.991,1469395803,"201051344000651","219011344069620",28.41,38.40,0,336.04,383.53,115.4,109.5,0.530,493415.9,493415.9,292,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395828,793324.00
07/24/2016 17:30,2,3.529,ACTIVE,212.83,353.77,59.959,1469395803,"274151322000088","219011344069620",27.10,43.20,0,333.63,368.20,96.9,91.6,0.362,727818.2,727818.2,292,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395829,793325.00
07/24/2016 17:30,2,2.408,ACTIVE,213.96,418.09,59.970,1469395803,"274151322000068","219011344069620",38.78,46.40,0,387.14,442.14,94.2,89.0,0.354,621589.1,621589.1,294,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395830,793326.00
07/24/2016 17:30,2,4.045,ACTIVE,215.77,350.77,59.970,1469395803,"201051344001135","219011344069620",27.99,38.40,0,333.63,381.42,114.7,108.7,0.535,489471.1,489471.1,294,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395831,793327.00
07/24/2016 17:30,2,4.074,ACTIVE,216.00,353.77,59.975,1469395803,"201051344000594","219011344069620",28.29,41.00,0,333.03,384.43,116.7,110.7,0.544,499692.4,499692.4,292,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395831,793328.00
07/24/2016 17:30,2,4.016,ACTIVE,216.22,351.07,59.975,1469395803,"201051344001203","219011344069620",28.27,38.60,0,335.14,384.13,115.0,109.1,0.539,497164.0,497164.0,293,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395832,793329.00
07/24/2016 17:30,2,3.549,ACTIVE,213.06,350.47,59.944,1469395803,"274151322000054","219011344069620",27.49,43.60,0,333.63,369.40,98.8,93.5,0.380,743084.8,743084.8,291,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395833,793330.00
07/24/2016 17:30,2,4.053,ACTIVE,216.67,352.57,59.975,1469395803,"201051344000867","219011344069620",28.43,37.50,0,336.94,383.53,116.8,110.8,0.539,487042.0,487042.0,291,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395834,793331.00
07/24/2016 17:30,2,3.822,ACTIVE,216.22,352.27,59.986,1469395803,"201051344001093","219011344069620",28.63,37.50,0,333.93,382.33,110.8,105.1,0.517,494896.3,494896.3,293,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395835,793332.00
07/24/2016 17:30,2,4.072,ACTIVE,217.13,354.67,60.018,1469395803,"201051344000900","219011344069620",28.61,35.00,0,338.14,387.74,118.0,111.9,0.544,503215.3,503215.3,293,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395836,793333.00
07/24/2016 17:30,2,3.990,ACTIVE,217.35,354.07,59.970,1469395803,"201051344000648","219011344069620",28.25,36.50,0,339.34,387.44,114.1,108.2,0.535,493471.7,493471.7,294,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395837,793334.00
07/24/2016 17:30,2,4.031,ACTIVE,217.35,354.37,59.970,1469395803,"201051344000569","219011344069620",28.55,37.80,0,338.14,387.14,116.5,110.6,0.548,503853.0,503853.0,292,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395838,793335.00
07/24/2016 17:30,2,4.105,ACTIVE,217.35,354.67,60.007,1469395803,"201051344000983","219011344069620",28.41,36.50,0,338.44,387.44,118.2,112.2,0.552,495766.9,495766.9,292,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395839,793336.00
07/24/2016 17:30,2,4.102,ACTIVE,217.35,354.37,59.970,1469395803,"201051344001158","219011344069620",27.75,37.00,0,338.44,387.74,115.3,109.4,0.539,488794.5,488794.5,291,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395840,793337.00
07/24/2016 17:30,2,3.979,ACTIVE,217.58,354.37,59.975,1469395803,"201051344000576","219011344069620",28.45,35.60,0,338.14,388.04,114.7,108.8,0.539,496111.0,496111.0,292,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395841,793338.00
07/24/2016 17:30,2,3.604,ACTIVE,213.29,342.95,59.975,1469395803,"274151322000087","219011344069620",27.02,53.30,0,333.93,368.20,98.7,93.3,0.349,715943.5,715943.5,296,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469395842,793339.00
07/24/2016 17:45,2,3.602,ACTIVE,218.03,354.37,59.970,1469396703,"201051344000645","219011344069620",27.83,36.50,0,338.44,388.34,101.5,96.0,0.464,495708.4,495708.4,293,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396705,793340.00
07/24/2016 17:45,2,3.129,ACTIVE,214.19,350.47,59.981,1469396703,"274151322000085","219011344069620",26.96,42.50,0,334.54,376.01,85.4,80.5,0.323,743857.3,743857.3,291,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396706,793341.00
07/24/2016 17:45,2,3.609,ACTIVE,217.58,355.28,59.965,1469396703,"201051344000633","219011344069620",28.09,37.50,0,336.64,390.44,102.6,97.1,0.491,487004.3,487004.3,292,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396707,793342.00
07/24/2016 17:45,2,3.582,ACTIVE,218.03,356.18,59.981,1469396703,"201051344000469","219011344069620",28.31,33.80,0,338.44,389.24,102.7,97.2,0.495,489069.5,489069.5,294,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396708,793343.00
07/24/2016 17:45,2,3.516,ACTIVE,216.00,351.67,59.981,1469396703,"201051344000646","219011344069620",28.41,37.50,0,333.33,407.27,101.2,95.8,0.477,490727.6,490727.6,293,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396709,793344.00
07/24/2016 17:45,2,3.168,ACTIVE,213.96,355.28,59.959,1469396703,"274151322000052","219011344069620",28.01,45.80,0,333.63,373.91,89.8,84.8,0.345,761593.4,761593.4,293,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396709,793345.00
07/24/2016 17:45,2,3.734,ACTIVE,216.90,352.87,59.944,1469396703,"201051344000585","219011344069620",28.39,37.00,0,333.93,396.15,107.4,101.7,0.495,499215.0,499215.0,294,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396710,793346.00
07/24/2016 17:45,2,3.441,ACTIVE,216.00,351.07,59.991,1469396703,"201051344001230","219011344069620",28.55,37.30,0,333.63,388.94,99.5,94.1,0.460,494129.1,494129.1,294,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396711,793347.00
07/24/2016 17:45,2,3.553,ACTIVE,217.13,353.47,59.981,1469396703,"201051344000582","219011344069620",27.67,38.00,0,334.54,408.18,99.6,94.2,0.468,487089.1,487089.1,292,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396712,793348.00
07/24/2016 17:45,2,3.434,ACTIVE,216.00,350.47,59.970,1469396703,"201051344000955","219011344069620",28.33,39.50,0,333.33,394.65,98.6,93.2,0.464,500384.0,500384.0,292,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396713,793349.00
07/24/2016 17:45,2,2.119,ACTIVE,214.19,405.47,59.970,1469396703,"274151322000094","219011344069620",37.91,47.00,0,388.34,438.23,81.0,76.3,0.309,621508.0,621508.0,297,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396714,793350.00
07/24/2016 17:45,2,3.590,ACTIVE,218.03,354.37,59.970,1469396703,"201051344000579","219011344069620",28.49,38.20,0,338.44,389.54,103.6,98.1,0.473,503136.1,503136.1,293,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396715,793351.00
07/24/2016 17:45,2,3.537,ACTIVE,216.00,350.77,59.975,1469396703,"201051344000890","219011344069620",28.01,39.00,0,333.33,393.45,100.4,95.0,0.460,497607.7,497607.7,291,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396716,793352.00
07/24/2016 17:45,2,3.449,ACTIVE,216.67,353.17,59.959,1469396703,"201051344000438","219011344069620",28.41,38.80,0,334.54,389.24,99.2,93.8,0.468,499293.7,499293.7,293,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396717,793353.00
07/24/2016 17:45,2,3.480,ACTIVE,216.22,351.97,59.975,1469396703,"201051344000417","219011344069620",27.99,39.00,0,333.33,393.75,98.7,93.4,0.464,491057.5,491057.5,291,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396718,793354.00
07/24/2016 17:45,2,3.252,ACTIVE,213.74,346.86,59.970,1469396703,"274151322000083","219011344069620",27.89,46.40,0,333.33,373.31,91.9,86.7,0.376,754737.0,754737.0,293,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396718,793355.00
07/24/2016 17:45,2,3.338,ACTIVE,214.64,347.76,59.965,1469396703,"274151322000076","219011344069620",28.73,44.80,0,334.84,378.42,97.1,91.8,0.376,804664.1,804664.1,292,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396719,793356.00
07/24/2016 17:45,2,3.535,ACTIVE,217.13,354.07,59.970,1469396703,"201051344000868","219011344069620",28.53,34.50,0,337.54,387.14,102.1,96.7,0.468,487989.1,487989.1,293,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396720,793357.00
07/24/2016 17:45,2,3.467,ACTIVE,213.96,354.97,59.975,1469396703,"274151322000095","219011344069620",28.23,46.00,0,333.93,377.82,99.2,93.8,0.376,796467.5,796467.5,291,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396721,793358.00
07/24/2016 17:45,2,3.598,ACTIVE,218.03,354.37,59.959,1469396703,"201051344000988","219011344069620",28.09,36.00,0,337.54,390.74,102.4,96.9,0.482,484553.0,484553.0,295,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396722,793359.00
07/24/2016 17:45,2,3.607,ACTIVE,216.45,351.37,59.975,1469396703,"201051344001025","219011344069620",28.39,38.00,0,333.63,394.95,103.7,98.1,0.473,498411.5,498411.5,294,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396723,793360.00
07/24/2016 17:45,2,3.559,ACTIVE,218.03,354.07,59.975,1469396703,"201051344000458","219011344069620",28.53,36.50,0,338.74,389.54,102.9,97.4,0.491,495464.5,495464.5,293,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396724,793361.00
07/24/2016 17:45,2,3.592,ACTIVE,218.48,355.58,59.965,1469396703,"201051344000853","219011344069620",28.35,35.40,0,338.44,388.94,103.1,97.6,0.491,494550.3,494550.3,293,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396725,793362.00
07/24/2016 17:45,2,3.508,ACTIVE,216.22,351.97,59.965,1469396703,"201051344000685","219011344069620",28.23,38.00,0,333.93,395.85,100.3,94.9,0.482,498586.1,498586.1,292,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396726,793363.00
07/24/2016 17:45,2,3.531,ACTIVE,216.90,353.17,59.975,1469396703,"201051344000917","219011344069620",28.41,38.20,0,332.43,409.68,101.6,96.1,0.482,495498.2,495498.2,293,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396727,793364.00
07/24/2016 17:45,2,3.559,ACTIVE,216.22,351.97,59.970,1469396703,"201051344001145","219011344069620",28.31,37.30,0,333.63,387.14,102.1,96.6,0.464,500679.6,500679.6,293,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396728,793365.00
07/24/2016 17:45,2,3.543,ACTIVE,216.90,352.57,59.991,1469396703,"201051344000651","219011344069620",28.25,38.00,0,336.34,387.74,101.3,95.9,0.468,493441.6,493441.6,293,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396729,793366.00
07/24/2016 17:45,2,3.035,ACTIVE,213.74,350.17,59.965,1469396703,"274151322000088","219011344069620",27.33,41.80,0,334.24,374.21,84.1,79.2,0.314,727839.5,727839.5,293,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396730,793367.00
07/24/2016 17:45,2,2.096,ACTIVE,214.87,412.98,59.981,1469396703,"274151322000068","219011344069620",38.57,46.00,0,390.44,438.53,81.5,76.7,0.305,621609.9,621609.9,295,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396730,793368.00
07/24/2016 17:45,2,3.561,ACTIVE,216.45,351.07,59.975,1469396703,"201051344001135","219011344069620",27.97,37.30,0,333.63,405.17,100.9,95.4,0.460,489496.7,489496.7,295,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396731,793369.00
07/24/2016 17:45,2,3.604,ACTIVE,216.67,353.47,59.975,1469396703,"201051344000594","219011344069620",28.21,40.00,0,331.83,385.63,102.9,97.4,0.473,499718.4,499718.4,293,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396732,793370.00
07/24/2016 17:45,2,3.484,ACTIVE,216.67,351.97,59.981,1469396703,"201051344001203","219011344069620",28.53,38.20,0,334.84,397.35,100.6,95.2,0.473,497189.5,497189.5,294,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396733,793371.00
07/24/2016 17:45,2,3.104,ACTIVE,213.96,353.17,59.965,1469396703,"274151322000054","219011344069620",27.31,42.00,0,333.63,378.12,85.8,80.9,0.323,743106.6,743106.6,292,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396734,793372.00
07/24/2016 17:45,2,3.588,ACTIVE,217.58,353.17,59.991,1469396703,"201051344000867","219011344069620",28.27,37.00,0,337.24,384.73,102.7,97.2,0.468,487068.1,487068.1,292,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396735,793373.00
07/24/2016 17:45,2,3.332,ACTIVE,216.90,352.57,59.981,1469396703,"201051344001093","219011344069620",28.59,37.00,0,335.74,392.85,96.5,91.2,0.446,494920.8,494920.8,294,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396736,793374.00
07/24/2016 17:45,2,3.555,ACTIVE,217.58,353.47,59.970,1469396703,"201051344000900","219011344069620",28.75,34.80,0,337.54,388.94,103.5,97.9,0.473,503241.6,503241.6,294,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396737,793375.00
07/24/2016 17:45,2,3.492,ACTIVE,218.03,354.67,59.981,1469396703,"201051344000648","219011344069620",28.29,36.00,0,338.14,389.24,100.1,94.7,0.468,493497.0,493497.0,295,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396738,793376.00
07/24/2016 17:45,2,3.559,ACTIVE,217.80,355.28,60.007,1469396703,"201051344000569","219011344069620",28.43,36.30,0,338.74,390.14,102.4,96.9,0.477,503879.0,503879.0,293,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396739,793377.00
07/24/2016 17:45,2,3.645,ACTIVE,218.03,354.07,59.975,1469396703,"201051344000983","219011344069620",28.17,35.80,0,337.84,385.63,104.0,98.5,0.486,495793.3,495793.3,293,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396740,793378.00
07/24/2016 17:45,2,3.602,ACTIVE,218.03,353.47,59.965,1469396703,"201051344001158","219011344069620",27.85,36.80,0,338.44,389.84,101.5,96.1,0.482,488820.2,488820.2,292,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396741,793379.00
07/24/2016 17:45,2,3.506,ACTIVE,218.26,355.28,59.965,1469396703,"201051344000576","219011344069620",28.35,35.40,0,339.04,388.34,100.7,95.2,0.482,496136.5,496136.5,293,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396741,793380.00
07/24/2016 17:45,2,3.145,ACTIVE,213.96,347.46,59.970,1469396703,"274151322000087","219011344069620",27.08,53.00,0,333.63,374.51,86.2,81.3,0.301,715965.3,715965.3,297,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469396742,793381.00
07/24/2016 18:00,2,3.084,ACTIVE,217.58,351.97,59.996,1469397604,"201051344000645","219011344069620",28.11,35.20,0,339.34,378.72,87.8,82.9,0.402,495730.7,495730.7,294,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397605,793382.00
07/24/2016 18:00,2,2.621,ACTIVE,214.19,350.77,59.986,1469397604,"274151322000085","219011344069620",27.43,39.80,0,330.33,379.02,72.8,68.4,0.504,743875.9,743875.9,292,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397606,793383.00
07/24/2016 18:00,2,3.098,ACTIVE,217.35,353.17,60.002,1469397604,"201051344000633","219011344069620",28.35,36.80,0,338.14,379.32,89.0,83.9,0.424,487026.8,487026.8,293,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397607,793384.00
07/24/2016 18:00,2,3.053,ACTIVE,217.58,352.87,59.996,1469397604,"201051344000469","219011344069620",28.75,33.30,0,338.14,380.52,88.8,83.8,0.433,489092.1,489092.1,295,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397608,793385.00
07/24/2016 18:00,2,3.055,ACTIVE,215.54,349.86,59.965,1469397604,"201051344000646","219011344069620",28.33,36.50,0,333.93,374.51,87.6,82.6,0.411,490749.8,490749.8,294,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397609,793386.00
07/24/2016 18:00,2,2.680,ALERT,213.96,364.89,60.018,1469397604,"274151322000052","219011344069620",28.15,43.60,0,299.67,379.02,76.3,71.7,0.526,761612.9,761612.9,294,0,0,0,L,1151911521,0,122.46,123.59,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397611,793387.00
07/24/2016 18:00,2,3.248,ACTIVE,216.67,350.47,59.981,1469397604,"201051344000585","219011344069620",28.49,36.00,0,336.94,376.92,93.8,88.6,0.433,499238.8,499238.8,295,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397611,793388.00
07/24/2016 18:00,2,2.953,ACTIVE,215.77,348.36,59.975,1469397604,"201051344001230","219011344069620",28.71,36.00,0,334.24,373.61,85.9,81.0,0.402,494150.9,494150.9,295,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397612,793389.00
07/24/2016 18:00,2,3.006,ACTIVE,216.67,350.47,60.007,1469397604,"201051344000582","219011344069620",28.31,36.80,0,336.34,375.71,86.2,81.3,0.407,487111.0,487111.0,293,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397613,793390.00
07/24/2016 18:00,2,2.979,ACTIVE,215.54,349.26,59.975,1469397604,"201051344000955","219011344069620",28.05,37.80,0,334.54,372.71,84.7,79.8,0.393,500405.6,500405.6,293,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397614,793391.00
