ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 18:00,2,1.766,ACTIVE,214.19,413.59,59.981,1469397604,"274151322000094","219011344069620",38.37,41.80,0,390.44,452.66,69.0,64.7,0.482,621525.5,621525.5,298,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397615,793392.00
07/24/2016 18:00,2,3.115,ACTIVE,217.58,352.57,59.996,1469397604,"201051344000579","219011344069620",28.57,37.80,0,338.44,379.62,90.3,85.2,0.411,503158.9,503158.9,294,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397617,793393.00
07/24/2016 18:00,2,3.053,ACTIVE,215.77,348.66,60.007,1469397604,"201051344000890","219011344069620",28.01,38.60,0,334.84,374.21,86.7,81.7,0.398,497629.8,497629.8,292,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397618,793394.00
07/24/2016 18:00,2,2.988,ACTIVE,216.22,350.47,59.986,1469397604,"201051344000438","219011344069620",28.25,38.20,0,337.54,375.11,85.5,80.6,0.398,499315.5,499315.5,294,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397619,793395.00
07/24/2016 18:00,2,2.984,ACTIVE,216.00,350.17,60.007,1469397604,"201051344000417","219011344069620",28.23,38.20,0,334.24,374.51,85.3,80.4,0.402,491079.2,491079.2,292,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397620,793396.00
07/24/2016 18:00,2,2.783,ACTIVE,213.74,340.55,59.986,1469397604,"274151322000083","219011344069620",27.93,44.80,0,314.40,410.28,78.7,74.0,0.309,754757.0,754757.0,294,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397621,793397.00
07/24/2016 18:00,2,2.855,ACTIVE,214.64,353.17,60.007,1469397604,"274151322000076","219011344069620",28.57,44.00,0,334.84,364.89,82.7,77.8,0.318,804685.3,804685.3,293,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397622,793398.00
07/24/2016 18:00,2,3.047,ACTIVE,216.67,351.07,59.996,1469397604,"201051344000868","219011344069620",28.57,34.30,0,338.74,377.52,88.2,83.3,0.402,488011.6,488011.6,294,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397623,793399.00
07/24/2016 18:00,2,2.928,ACTIVE,213.96,343.25,59.986,1469397604,"274151322000095","219011344069620",28.71,44.50,0,334.54,366.40,85.1,80.2,0.314,796489.3,796489.3,292,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397623,793400.00
07/24/2016 18:00,2,3.131,ACTIVE,217.58,353.47,59.991,1469397604,"201051344000988","219011344069620",27.89,35.00,0,338.44,379.62,88.5,83.5,0.420,484575.6,484575.6,296,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397624,793401.00
07/24/2016 18:00,2,3.080,ACTIVE,216.45,349.56,59.986,1469397604,"201051344001025","219011344069620",28.80,37.30,0,335.44,375.71,89.8,84.7,0.402,498434.3,498434.3,295,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397625,793402.00
07/24/2016 18:00,2,3.078,ACTIVE,217.58,351.97,59.959,1469397604,"201051344000458","219011344069620",28.55,36.30,0,339.95,379.02,89.1,84.0,0.429,495487.1,495487.1,294,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397626,793403.00
07/24/2016 18:00,2,3.100,ALERT,218.03,353.77,60.002,1469397604,"201051344000853","219011344069620",28.37,34.50,0,298.47,391.64,89.1,84.1,0.415,494573.0,494573.0,294,0,0,0,L,1122011218,0,124.49,124.49,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397628,793404.00
07/24/2016 18:00,2,3.004,ACTIVE,216.00,350.47,60.002,1469397604,"201051344000685","219011344069620",28.47,37.50,0,335.14,375.41,86.6,81.7,0.415,498608.1,498608.1,293,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397629,793405.00
07/24/2016 18:00,2,3.072,ACTIVE,216.45,350.17,59.996,1469397604,"201051344000917","219011344069620",28.33,37.80,0,334.84,374.81,88.1,83.1,0.415,495520.6,495520.6,294,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397630,793406.00
07/24/2016 18:00,2,3.057,ACTIVE,216.22,350.47,59.981,1469397604,"201051344001145","219011344069620",28.61,36.00,0,337.24,374.81,88.6,83.6,0.402,500702.1,500702.1,294,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397631,793407.00
07/24/2016 18:00,2,3.039,ACTIVE,216.67,350.17,59.996,1469397604,"201051344000651","219011344069620",28.45,36.80,0,337.84,375.71,87.6,82.6,0.402,493463.9,493463.9,294,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397632,793408.00
07/24/2016 18:00,2,2.566,ACTIVE,213.74,363.99,59.996,1469397604,"274151322000088","219011344069620",27.35,39.00,0,329.43,379.32,71.1,66.7,0.477,727857.8,727857.8,294,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397632,793409.00
07/24/2016 18:00,2,1.754,ACTIVE,214.87,421.70,59.991,1469397604,"274151322000068","219011344069620",38.90,41.80,0,385.33,456.87,69.1,64.8,0.482,621627.6,621627.6,296,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397633,793410.00
07/24/2016 18:00,2,3.037,ACTIVE,216.22,349.26,60.012,1469397604,"201051344001135","219011344069620",28.41,36.30,0,334.84,373.91,87.5,82.5,0.398,489519.0,489519.0,296,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397634,793411.00
07/24/2016 18:00,2,3.080,ACTIVE,216.67,352.27,60.002,1469397604,"201051344000594","219011344069620",28.55,39.00,0,337.54,376.62,89.0,84.0,0.411,499741.1,499741.1,294,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397635,793412.00
07/24/2016 18:00,2,3.008,ACTIVE,216.67,349.86,60.002,1469397604,"201051344001203","219011344069620",28.51,37.80,0,337.54,375.41,86.8,81.9,0.407,497211.7,497211.7,295,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397636,793413.00
07/24/2016 18:00,2,2.605,ACTIVE,213.96,363.09,60.002,1469397604,"274151322000054","219011344069620",27.65,39.50,0,328.52,379.62,73.0,68.5,0.495,743125.3,743125.3,293,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397637,793414.00
07/24/2016 18:00,2,3.078,ACTIVE,217.13,351.67,59.981,1469397604,"201051344000867","219011344069620",28.47,36.50,0,338.44,376.62,88.8,83.8,0.402,487090.7,487090.7,293,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397638,793415.00
07/24/2016 18:00,2,2.865,ACTIVE,216.67,350.17,60.002,1469397604,"201051344001093","219011344069620",28.51,36.30,0,337.24,374.21,82.7,77.9,0.380,494942.0,494942.0,295,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397639,793416.00
07/24/2016 18:00,2,3.070,ACTIVE,217.35,353.17,59.970,1469397604,"201051344000900","219011344069620",28.69,34.30,0,338.14,379.32,89.3,84.3,0.407,503264.3,503264.3,295,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397640,793417.00
07/24/2016 18:00,2,3.016,ACTIVE,217.35,351.97,60.018,1469397604,"201051344000648","219011344069620",28.33,35.00,0,339.65,378.72,86.5,81.5,0.407,493519.0,493519.0,296,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397641,793418.00
07/24/2016 18:00,2,3.057,ACTIVE,217.35,352.87,60.007,1469397604,"201051344000569","219011344069620",28.55,35.60,0,339.34,378.72,88.4,83.4,0.411,503901.5,503901.5,294,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397642,793419.00
07/24/2016 18:00,2,3.111,ACTIVE,217.58,352.87,59.970,1469397604,"201051344000983","219011344069620",28.61,35.40,0,334.24,378.42,90.1,85.1,0.415,495816.2,495816.2,294,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397643,793420.00
07/24/2016 18:00,2,3.078,ACTIVE,217.58,351.37,59.996,1469397604,"201051344001158","219011344069620",28.13,35.60,0,338.74,378.72,87.7,82.7,0.411,488842.6,488842.6,293,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397643,793421.00
07/24/2016 18:00,2,3.000,ALERT,217.80,353.17,60.002,1469397604,"201051344000576","219011344069620",28.51,34.50,0,305.08,394.65,86.6,81.7,0.407,496158.5,496158.5,294,0,0,0,L,1122011218,0,124.04,124.04,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397645,793422.00
07/24/2016 18:00,2,2.641,ACTIVE,213.96,350.77,60.012,1469397604,"274151322000087","219011344069620",27.51,50.20,0,330.03,378.12,73.6,69.1,0.477,715984.1,715984.1,298,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469397646,793423.00
07/24/2016 18:15,2,2.596,ACTIVE,216.45,362.19,59.959,1469398503,"201051344000645","219011344069620",27.95,33.30,0,320.71,397.05,73.5,69.0,0.601,495749.6,495749.6,295,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398504,793424.00
07/24/2016 18:15,2,2.133,ACTIVE,213.74,346.56,59.959,1469398503,"274151322000085","219011344069620",27.57,37.50,0,335.44,376.92,59.6,55.6,0.407,743891.3,743891.3,293,0,0,0,L,1151911521,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398505,793425.00
07/24/2016 18:15,2,2.611,ACTIVE,216.22,363.09,59.954,1469398503,"201051344000633","219011344069620",28.15,34.50,0,320.11,397.66,74.5,70.0,0.619,487046.0,487046.0,294,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398506,793426.00
07/24/2016 18:15,2,2.572,ACTIVE,216.45,361.89,59.959,1469398503,"201051344000469","219011344069620",28.53,31.50,0,321.91,397.35,74.4,69.9,0.614,489111.2,489111.2,296,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398507,793427.00
07/24/2016 18:15,2,2.568,ACTIVE,215.09,360.38,59.959,1469398503,"201051344000646","219011344069620",28.15,34.50,0,316.50,391.64,73.2,68.7,0.619,490768.7,490768.7,295,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398507,793428.00
07/24/2016 18:15,2,2.191,ACTIVE,213.06,361.29,60.012,1469398503,"274151322000052","219011344069620",28.21,40.00,0,334.24,378.12,62.6,58.5,0.442,761629.1,761629.1,296,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398509,793429.00
07/24/2016 18:15,2,2.781,ACTIVE,215.77,351.07,59.970,1469398503,"201051344000585","219011344069620",28.39,34.80,0,337.24,372.41,80.0,75.3,0.371,499259.1,499259.1,296,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398510,793430.00
07/24/2016 18:15,2,2.490,ACTIVE,214.87,358.58,59.965,1469398503,"201051344001230","219011344069620",28.41,34.00,0,317.70,389.84,71.7,67.2,0.592,494169.4,494169.4,296,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398510,793431.00
07/24/2016 18:15,2,2.523,ACTIVE,216.00,360.69,59.907,1469398503,"201051344000582","219011344069620",28.29,34.80,0,318.00,394.65,72.4,67.9,0.588,487129.6,487129.6,294,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398511,793432.00
07/24/2016 18:15,2,2.432,ACTIVE,215.09,359.48,59.981,1469398503,"201051344000955","219011344069620",28.69,35.00,0,317.70,390.14,70.7,66.3,0.597,500423.7,500423.7,294,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398512,793433.00
07/24/2016 18:15,2,1.400,ACTIVE,213.06,425.31,59.954,1469398503,"274151322000094","219011344069620",38.96,39.50,0,388.34,444.85,55.6,51.8,0.389,621539.9,621539.9,299,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398513,793434.00
07/24/2016 18:15,2,2.598,ACTIVE,216.45,362.19,59.901,1469398503,"201051344000579","219011344069620",28.77,35.20,0,321.61,397.05,75.7,71.1,0.641,503178.4,503178.4,295,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398514,793435.00
07/24/2016 18:15,2,2.553,ACTIVE,215.32,359.18,59.991,1469398503,"201051344000890","219011344069620",27.99,36.00,0,319.51,391.94,72.4,67.9,0.592,497648.4,497648.4,293,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398515,793436.00
07/24/2016 18:15,2,2.451,ACTIVE,215.54,359.48,59.949,1469398503,"201051344000438","219011344069620",28.69,35.40,0,319.81,392.55,71.3,66.9,0.601,499333.9,499333.9,295,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398516,793437.00
07/24/2016 18:15,2,2.488,ACTIVE,215.54,360.69,59.959,1469398503,"201051344000417","219011344069620",28.27,35.80,0,317.70,391.34,71.3,66.9,0.601,491097.5,491097.5,293,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398517,793438.00
07/24/2016 18:15,2,2.275,ACTIVE,212.83,347.76,59.996,1469398503,"274151322000083","219011344069620",28.25,40.60,0,329.13,378.42,65.0,60.8,0.464,754773.8,754773.8,295,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398518,793439.00
07/24/2016 18:15,2,2.338,ACTIVE,213.96,347.76,59.981,1469398503,"274151322000076","219011344069620",28.67,39.80,0,329.73,379.62,67.8,63.5,0.468,804702.8,804702.8,294,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398519,793440.00
07/24/2016 18:15,2,2.547,ACTIVE,216.00,361.59,59.959,1469398503,"201051344000868","219011344069620",28.55,32.20,0,318.61,395.85,73.7,69.2,0.601,488030.6,488030.6,295,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398520,793441.00
07/24/2016 18:15,2,2.439,ACTIVE,213.06,363.99,59.959,1469398503,"274151322000095","219011344069620",28.49,40.20,0,326.42,378.72,70.4,66.0,0.482,796507.4,796507.4,293,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398521,793442.00
07/24/2016 18:15,2,2.613,ACTIVE,216.45,364.59,59.944,1469398503,"201051344000988","219011344069620",27.97,33.00,0,319.51,396.75,74.0,69.5,0.623,484594.6,484594.6,297,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398521,793443.00
07/24/2016 18:15,2,2.615,ACTIVE,215.77,360.69,59.949,1469398503,"201051344001025","219011344069620",28.47,35.00,0,321.01,392.85,75.4,70.9,0.614,498453.7,498453.7,296,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398522,793444.00
07/24/2016 18:15,2,2.594,ACTIVE,216.67,361.89,59.959,1469398503,"201051344000458","219011344069620",28.31,34.00,0,321.31,396.75,74.4,69.9,0.628,495506.2,495506.2,295,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398523,793445.00
07/24/2016 18:15,2,2.559,ACTIVE,217.13,363.69,60.002,1469398503,"201051344000853","219011344069620",28.80,32.80,0,321.61,395.55,74.6,70.1,0.623,494592.1,494592.1,296,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398524,793446.00
07/24/2016 18:15,2,2.494,ACTIVE,215.54,360.99,59.938,1469398503,"201051344000685","219011344069620",28.61,35.00,0,318.61,392.55,72.4,67.9,0.623,498626.7,498626.7,294,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398525,793447.00
07/24/2016 18:15,2,2.551,ACTIVE,215.77,360.99,59.975,1469398503,"201051344000917","219011344069620",28.57,35.20,0,320.11,393.75,73.8,69.3,0.628,495539.5,495539.5,295,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398526,793448.00
07/24/2016 18:15,2,2.551,ACTIVE,215.54,360.99,59.949,1469398503,"201051344001145","219011344069620",28.71,34.30,0,321.61,391.34,74.2,69.7,0.605,500721.1,500721.1,295,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398527,793449.00
07/24/2016 18:15,2,2.547,ACTIVE,216.00,360.69,59.986,1469398503,"201051344000651","219011344069620",28.39,34.50,0,321.61,396.15,73.2,68.7,0.601,493482.7,493482.7,295,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398528,793450.00
07/24/2016 18:15,2,2.080,ACTIVE,212.83,359.78,60.018,1469398503,"274151322000088","219011344069620",27.55,36.50,0,334.24,375.71,58.1,54.1,0.393,727872.8,727872.8,295,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398529,793451.00
07/24/2016 18:15,2,1.465,ACTIVE,213.74,421.70,59.959,1469398503,"274151322000068","219011344069620",38.37,39.30,0,375.71,443.34,56.8,52.9,0.389,621642.2,621642.2,297,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398530,793452.00
07/24/2016 18:15,2,2.543,ACTIVE,215.32,359.48,59.944,1469398503,"201051344001135","219011344069620",28.35,34.30,0,320.11,391.34,73.0,68.5,0.605,489537.7,489537.7,297,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398530,793453.00
07/24/2016 18:15,2,2.598,ACTIVE,215.77,360.99,59.981,1469398503,"201051344000594","219011344069620",28.39,36.30,0,318.00,395.85,74.6,70.1,0.614,499760.2,499760.2,295,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398531,793454.00
07/24/2016 18:15,2,2.518,ACTIVE,215.77,359.18,59.917,1469398503,"201051344001203","219011344069620",28.43,34.80,0,319.51,394.35,72.5,68.0,0.605,497230.3,497230.3,296,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398532,793455.00
07/24/2016 18:15,2,2.131,ACTIVE,213.06,348.66,60.034,1469398503,"274151322000054","219011344069620",27.69,36.80,0,334.54,377.22,59.7,55.7,0.420,743140.7,743140.7,294,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398533,793456.00
07/24/2016 18:15,2,2.590,ACTIVE,216.22,360.99,59.959,1469398503,"201051344000867","219011344069620",28.27,34.30,0,317.40,395.55,74.2,69.7,0.605,487109.7,487109.7,294,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398534,793457.00
07/24/2016 18:15,2,2.369,ACTIVE,215.54,359.18,59.965,1469398503,"201051344001093","219011344069620",28.47,33.80,0,320.41,391.34,68.4,64.1,0.561,494959.6,494959.6,296,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398535,793458.00
07/24/2016 18:15,2,2.557,ACTIVE,216.45,362.19,59.965,1469398503,"201051344000900","219011344069620",28.67,32.40,0,320.11,397.05,74.2,69.7,0.588,503283.4,503283.4,296,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398536,793459.00
07/24/2016 18:15,2,2.518,ACTIVE,216.67,361.59,59.970,1469398503,"201051344000648","219011344069620",28.19,32.60,0,319.21,397.05,71.8,67.4,0.614,493537.5,493537.5,297,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398537,793460.00
07/24/2016 18:15,2,2.512,ACTIVE,216.45,362.19,59.959,1469398503,"201051344000569","219011344069620",28.67,33.30,0,320.11,397.96,73.0,68.5,0.588,503920.4,503920.4,295,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398538,793461.00
07/24/2016 18:15,2,2.574,ACTIVE,216.45,362.49,59.975,1469398503,"201051344000983","219011344069620",28.77,33.00,0,320.11,397.66,75.1,70.5,0.619,495835.6,495835.6,295,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398539,793462.00
07/24/2016 18:15,2,2.549,ACTIVE,216.45,362.19,59.965,1469398503,"201051344001158","219011344069620",28.45,33.30,0,321.01,397.05,73.4,69.0,0.641,488861.5,488861.5,294,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398540,793463.00
07/24/2016 18:15,2,2.463,ACTIVE,216.90,363.69,59.965,1469398503,"201051344000576","219011344069620",28.77,32.20,0,320.11,398.26,71.8,67.4,0.583,496177.1,496177.1,296,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398541,793464.00
07/24/2016 18:15,2,2.160,ACTIVE,213.51,358.28,59.959,1469398503,"274151322000087","219011344069620",27.59,46.00,0,334.84,375.71,60.4,56.3,0.384,715999.7,715999.7,299,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469398542,793465.00
07/24/2016 18:30,2,2.174,ACTIVE,216.22,358.58,59.970,1469399404,"201051344000645","219011344069620",28.31,32.00,0,336.34,394.65,62.3,58.2,0.513,495765.3,495765.3,296,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399405,793466.00
07/24/2016 18:30,2,1.775,ACTIVE,213.74,354.37,59.938,1469399404,"274151322000085","219011344069620",27.65,35.80,0,334.54,370.90,49.7,46.1,0.345,743903.8,743903.8,294,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399406,793467.00
07/24/2016 18:30,2,2.229,ACTIVE,216.22,360.69,59.996,1469399404,"201051344000633","219011344069620",28.23,32.80,0,336.04,395.55,63.7,59.6,0.548,487062.0,487062.0,295,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399406,793468.00
07/24/2016 18:30,2,2.182,ACTIVE,216.00,359.18,59.944,1469399404,"201051344000469","219011344069620",28.63,30.00,0,336.04,396.45,63.3,59.2,0.544,489127.1,489127.1,297,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399407,793469.00
07/24/2016 18:30,2,2.166,ACTIVE,214.64,357.68,59.954,1469399404,"201051344000646","219011344069620",28.53,32.80,0,324.92,394.95,62.6,58.5,0.517,490784.4,490784.4,296,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399408,793470.00
07/24/2016 18:30,2,1.854,ACTIVE,213.06,356.48,59.938,1469399404,"274151322000052","219011344069620",28.15,37.80,0,334.54,371.51,52.8,49.1,0.371,761642.4,761642.4,297,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399409,793471.00
07/24/2016 18:30,2,2.381,ACTIVE,215.77,358.28,59.949,1469399404,"201051344000585","219011344069620",28.49,32.60,0,322.21,394.65,68.7,64.4,0.566,499276.3,499276.3,297,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399410,793472.00
07/24/2016 18:30,2,2.107,ACTIVE,214.64,354.97,59.933,1469399404,"201051344001230","219011344069620",28.53,32.40,0,334.24,386.83,60.9,56.9,0.499,494184.7,494184.7,297,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399411,793473.00
07/24/2016 18:30,2,2.168,ACTIVE,215.77,358.28,59.938,1469399404,"201051344000582","219011344069620",28.13,32.80,0,337.24,391.94,61.8,57.7,0.504,487145.1,487145.1,295,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399412,793474.00
07/24/2016 18:30,2,2.029,ACTIVE,214.87,354.67,60.018,1469399404,"201051344000955","219011344069620",28.92,33.50,0,335.14,387.44,59.4,55.4,0.499,500438.7,500438.7,295,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399413,793475.00
07/24/2016 18:30,2,1.197,ACTIVE,213.51,420.20,59.996,1469399404,"274151322000094","219011344069620",38.47,38.00,0,335.74,434.02,46.8,43.2,0.331,621551.7,621551.7,300,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399414,793476.00
07/24/2016 18:30,2,2.252,ACTIVE,216.00,360.08,59.901,1469399404,"201051344000579","219011344069620",28.49,33.30,0,336.04,395.55,65.0,60.8,0.535,503194.7,503194.7,296,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399415,793477.00
07/24/2016 18:30,2,2.145,ACTIVE,214.87,355.58,59.959,1469399404,"201051344000890","219011344069620",28.53,34.00,0,334.84,389.84,62.0,57.9,0.508,497664.0,497664.0,294,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399416,793478.00
07/24/2016 18:30,2,2.088,ACTIVE,215.32,356.78,59.891,1469399404,"201051344000438","219011344069620",28.75,33.80,0,329.13,390.74,60.9,56.9,0.513,499349.1,499349.1,296,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399416,793479.00
07/24/2016 18:30,2,2.105,ACTIVE,215.09,356.18,59.954,1469399404,"201051344000417","219011344069620",28.61,34.30,0,330.33,388.64,61.1,57.0,0.513,491112.8,491112.8,294,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399417,793480.00
07/24/2016 18:30,2,1.914,ACTIVE,213.29,355.58,60.012,1469399404,"274151322000083","219011344069620",28.25,38.60,0,334.84,372.71,54.7,50.9,0.393,754787.6,754787.6,296,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399418,793481.00
07/24/2016 18:30,2,1.951,ACTIVE,213.74,347.16,59.959,1469399404,"274151322000076","219011344069620",28.78,37.00,0,336.34,374.81,56.9,53.0,0.389,804717.2,804717.2,295,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399419,793482.00
07/24/2016 18:30,2,2.182,ACTIVE,215.54,357.38,59.949,1469399404,"201051344000868","219011344069620",28.51,31.00,0,337.54,393.15,63.0,58.9,0.508,488046.4,488046.4,296,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399420,793483.00
07/24/2016 18:30,2,2.029,ACTIVE,213.29,344.76,59.954,1469399404,"274151322000095","219011344069620",28.82,37.80,0,334.84,375.11,59.2,55.2,0.389,796522.4,796522.4,294,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399421,793484.00
07/24/2016 18:30,2,2.229,ACTIVE,216.00,359.78,59.922,1469399404,"201051344000988","219011344069620",27.99,31.80,0,333.03,395.25,63.2,59.1,0.535,484610.5,484610.5,298,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399422,793485.00
07/24/2016 18:30,2,2.232,ACTIVE,215.32,357.08,59.954,1469399404,"201051344001025","219011344069620",28.59,33.00,0,337.24,391.64,64.7,60.5,0.521,498469.9,498469.9,297,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399423,793486.00
07/24/2016 18:30,2,2.230,ACTIVE,216.00,358.58,59.975,1469399404,"201051344000458","219011344069620",28.27,32.40,0,335.74,396.15,63.9,59.7,0.539,495522.2,495522.2,296,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399424,793487.00
07/24/2016 18:30,2,2.189,ACTIVE,216.45,361.89,59.917,1469399404,"201051344000853","219011344069620",28.77,31.50,0,336.64,393.75,63.7,59.6,0.530,494608.1,494608.1,297,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399425,793488.00
07/24/2016 18:30,2,2.145,ACTIVE,215.32,357.08,59.965,1469399404,"201051344000685","219011344069620",28.39,33.00,0,330.63,390.14,61.7,57.6,0.539,498642.2,498642.2,295,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399426,793489.00
07/24/2016 18:30,2,2.207,ACTIVE,215.32,356.78,59.959,1469399404,"201051344000917","219011344069620",28.27,33.80,0,335.14,391.94,63.2,59.1,0.530,495555.4,495555.4,296,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399427,793490.00
07/24/2016 18:30,2,2.207,ACTIVE,215.32,357.08,59.981,1469399404,"201051344001145","219011344069620",28.43,32.40,0,336.64,391.94,63.6,59.5,0.521,500737.1,500737.1,296,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399428,793491.00
07/24/2016 18:30,2,2.160,ACTIVE,215.54,357.38,59.949,1469399404,"201051344000651","219011344069620",28.57,32.60,0,336.94,393.75,62.5,58.4,0.521,493498.4,493498.4,296,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399428,793492.00
07/24/2016 18:30,2,1.723,ACTIVE,213.06,344.45,59.965,1469399404,"274151322000088","219011344069620",27.71,35.20,0,334.84,369.10,48.4,44.8,0.323,727885.0,727885.0,296,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399429,793493.00
07/24/2016 18:30,2,1.258,ACTIVE,214.19,405.47,59.959,1469399404,"274151322000068","219011344069620",37.77,38.00,0,336.04,433.12,48.4,44.8,0.323,621654.2,621654.2,298,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399430,793494.00
07/24/2016 18:30,2,2.166,ACTIVE,215.09,355.58,59.954,1469399404,"201051344001135","219011344069620",28.49,32.40,0,325.22,396.15,62.5,58.4,0.513,489553.4,489553.4,298,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399431,793495.00
07/24/2016 18:30,2,2.217,ACTIVE,215.32,357.98,59.912,1469399404,"201051344000594","219011344069620",28.49,34.30,0,335.44,392.55,64.0,59.9,0.526,499776.3,499776.3,296,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399432,793496.00
07/24/2016 18:30,2,2.117,ACTIVE,215.32,356.48,59.944,1469399404,"201051344001203","219011344069620",28.71,33.00,0,338.14,392.25,61.6,57.5,0.513,497245.8,497245.8,297,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399433,793497.00
07/24/2016 18:30,2,1.777,ACTIVE,213.06,345.36,59.949,1469399404,"274151322000054","219011344069620",27.69,35.00,0,333.63,370.30,49.8,46.2,0.331,743153.3,743153.3,295,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399434,793498.00
07/24/2016 18:30,2,2.221,ACTIVE,216.00,357.98,59.954,1469399404,"201051344000867","219011344069620",28.23,32.40,0,336.94,392.85,63.5,59.4,0.517,487125.7,487125.7,295,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399435,793499.00
07/24/2016 18:30,2,1.984,ACTIVE,215.54,356.18,59.986,1469399404,"201051344001093","219011344069620",28.71,32.40,0,336.94,389.24,57.7,53.8,0.473,494974.2,494974.2,297,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399436,793500.00
07/24/2016 18:30,2,2.174,ACTIVE,215.77,358.88,59.959,1469399404,"201051344000900","219011344069620",28.71,31.00,0,335.74,396.45,63.3,59.1,0.517,503299.4,503299.4,297,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399437,793501.00
07/24/2016 18:30,2,2.139,ACTIVE,216.00,359.48,60.007,1469399404,"201051344000648","219011344069620",28.43,31.50,0,334.84,394.35,61.5,57.4,0.517,493553.0,493553.0,298,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399438,793502.00
07/24/2016 18:30,2,2.186,ACTIVE,216.00,357.98,59.959,1469399404,"201051344000569","219011344069620",28.49,32.00,0,336.64,394.95,63.0,58.9,0.526,503936.3,503936.3,296,0,0,0,L,1122011218,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399439,793503.00
07/24/2016 18:30,2,2.223,ACTIVE,216.00,358.58,59.949,1469399404,"201051344000983","219011344069620",28.90,32.00,0,334.54,396.15,65.1,60.9,0.535,495851.9,495851.9,296,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399440,793504.00
07/24/2016 18:30,2,2.209,ACTIVE,216.00,359.18,59.959,1469399404,"201051344001158","219011344069620",28.13,32.00,0,335.74,395.55,62.9,58.8,0.526,488877.3,488877.3,295,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399441,793505.00
07/24/2016 18:30,2,2.150,ACTIVE,216.45,359.78,59.986,1469399404,"201051344000576","219011344069620",28.17,31.00,0,334.84,392.85,61.4,57.3,0.526,496192.5,496192.5,297,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399442,793506.00
07/24/2016 18:30,2,1.818,ACTIVE,213.29,355.28,60.018,1469399404,"274151322000087","219011344069620",27.53,43.40,0,335.14,369.70,50.7,47.0,0.327,716012.4,716012.4,300,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469399442,793507.00
07/24/2016 18:45,2,1.645,ACTIVE,215.09,352.57,59.959,1469400303,"201051344000645","219011344069620",28.39,31.30,0,337.54,387.14,47.3,43.7,0.389,495778.3,495778.3,297,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400305,793508.00
07/24/2016 18:45,2,1.311,ACTIVE,212.83,343.25,59.965,1469400303,"274151322000085","219011344069620",27.43,34.50,0,335.44,364.89,36.5,33.3,0.234,743914.0,743914.0,295,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400305,793509.00
07/24/2016 18:45,2,1.691,ACTIVE,214.87,353.17,60.028,1469400303,"201051344000633","219011344069620",28.33,32.00,0,336.04,388.34,48.5,44.9,0.407,487075.3,487075.3,296,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400306,793510.00
07/24/2016 18:45,2,1.689,ACTIVE,214.87,352.87,60.007,1469400303,"201051344000469","219011344069620",28.07,29.80,0,336.34,387.74,48.1,44.5,0.411,489140.3,489140.3,298,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400307,793511.00
07/24/2016 18:45,2,1.670,ACTIVE,213.74,350.77,59.970,1469400303,"201051344000646","219011344069620",28.17,32.20,0,334.54,381.73,47.7,44.1,0.393,490797.5,490797.5,297,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400308,793512.00
07/24/2016 18:45,2,1.381,ACTIVE,212.83,342.05,59.991,1469400303,"274151322000052","219011344069620",27.73,36.30,0,333.63,366.40,38.8,35.5,0.252,761653.1,761653.1,298,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400309,793513.00
07/24/2016 18:45,2,1.830,ACTIVE,214.64,352.27,59.965,1469400303,"201051344000585","219011344069620",28.61,32.00,0,336.04,385.03,53.1,49.3,0.433,499290.7,499290.7,298,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400310,793514.00
07/24/2016 18:45,2,1.615,ACTIVE,213.96,348.96,59.938,1469400303,"201051344001230","219011344069620",27.87,32.00,0,334.24,379.92,45.6,42.1,0.371,494197.3,494197.3,298,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400311,793515.00
07/24/2016 18:45,2,1.646,ACTIVE,214.64,351.07,59.996,1469400303,"201051344000582","219011344069620",27.99,32.20,0,335.44,383.83,46.6,43.1,0.384,487157.9,487157.9,296,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400312,793516.00
07/24/2016 18:45,2,1.543,ACTIVE,213.74,349.26,59.996,1469400303,"201051344000955","219011344069620",28.59,32.60,0,334.84,379.32,44.6,41.2,0.380,500451.1,500451.1,296,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400313,793517.00
07/24/2016 18:45,2,0.918,ACTIVE,213.06,402.16,60.012,1469400303,"274151322000094","219011344069620",36.94,36.50,0,333.63,428.31,34.3,31.2,0.234,621561.1,621561.1,301,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400314,793518.00
07/24/2016 18:45,2,1.725,ACTIVE,214.87,353.47,59.922,1469400303,"201051344000579","219011344069620",28.47,32.60,0,336.94,389.54,49.8,46.1,0.407,503208.3,503208.3,297,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400314,793519.00
07/24/2016 18:45,2,1.643,ACTIVE,213.74,349.86,59.975,1469400303,"201051344000890","219011344069620",28.23,33.30,0,334.24,382.63,47.0,43.4,0.380,497676.9,497676.9,295,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400315,793520.00
07/24/2016 18:45,2,1.574,ACTIVE,214.41,350.47,59.970,1469400303,"201051344000438","219011344069620",28.63,32.80,0,335.74,382.33,45.6,42.1,0.384,499361.7,499361.7,297,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400317,793521.00
07/24/2016 18:45,2,1.625,ACTIVE,214.19,350.17,60.023,1469400303,"201051344000417","219011344069620",28.05,33.00,0,335.44,381.42,46.2,42.7,0.384,491125.5,491125.5,295,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400317,793522.00
07/24/2016 18:45,2,1.441,ACTIVE,212.83,349.26,60.028,1469400303,"274151322000083","219011344069620",27.77,36.80,0,334.24,367.00,40.7,37.4,0.292,754798.8,754798.8,297,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400318,793523.00
07/24/2016 18:45,2,1.447,ACTIVE,213.51,345.66,59.917,1469400303,"274151322000076","219011344069620",28.29,35.60,0,335.44,368.80,41.5,38.1,0.283,804728.8,804728.8,296,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400319,793524.00
07/24/2016 18:45,2,1.684,ALERT,214.64,351.67,59.944,1469400303,"201051344000868","219011344069620",27.97,30.50,0,305.08,384.43,47.7,44.1,0.384,488059.4,488059.4,297,0,0,0,L,1122011218,0,122.46,123.14,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400321,793525.00
07/24/2016 18:45,2,1.521,ACTIVE,213.06,343.55,59.965,1469400303,"274151322000095","219011344069620",28.31,35.80,0,333.63,369.40,43.6,40.2,0.292,796534.6,796534.6,295,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400322,793526.00
07/24/2016 18:45,2,1.699,ACTIVE,214.87,353.77,59.970,1469400303,"201051344000988","219011344069620",27.79,31.30,0,335.44,388.34,47.8,44.2,0.407,484623.6,484623.6,299,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400323,793527.00
07/24/2016 18:45,2,1.701,ACTIVE,214.19,350.47,59.996,1469400303,"201051344001025","219011344069620",28.41,32.20,0,334.54,384.13,49.0,45.3,0.393,498483.4,498483.4,298,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400324,793528.00
07/24/2016 18:45,2,1.676,ACTIVE,215.09,352.57,59.975,1469400303,"201051344000458","219011344069620",28.49,31.80,0,324.92,417.19,48.4,44.8,0.411,495535.5,495535.5,297,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400325,793529.00
07/24/2016 18:45,2,1.703,ACTIVE,215.54,354.07,59.922,1469400303,"201051344000853","219011344069620",28.03,31.00,0,335.74,388.64,48.4,44.8,0.402,494621.4,494621.4,298,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400326,793530.00
07/24/2016 18:45,2,1.629,ACTIVE,214.19,351.67,59.928,1469400303,"201051344000685","219011344069620",28.03,32.40,0,335.74,382.63,46.3,42.7,0.402,498655.0,498655.0,296,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400327,793531.00
07/24/2016 18:45,2,1.680,ACTIVE,214.41,350.77,59.975,1469400303,"201051344000917","219011344069620",28.09,32.80,0,334.24,382.93,47.8,44.2,0.389,495568.6,495568.6,297,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400328,793532.00
07/24/2016 18:45,2,1.701,ACTIVE,214.41,351.07,59.981,1469400303,"201051344001145","219011344069620",27.95,31.80,0,335.14,382.93,48.2,44.6,0.393,500750.3,500750.3,297,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400329,793533.00
07/24/2016 18:45,2,1.648,ACTIVE,214.64,351.07,59.970,1469400303,"201051344000651","219011344069620",28.25,31.80,0,336.34,384.13,47.2,43.6,0.384,493511.4,493511.4,297,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400329,793534.00
07/24/2016 18:45,2,1.262,ACTIVE,212.83,349.56,59.954,1469400303,"274151322000088","219011344069620",27.27,34.00,0,334.24,363.99,34.9,31.7,0.234,727894.7,727894.7,297,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400330,793535.00
