ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 18:45,2,0.930,ACTIVE,213.96,397.66,59.959,1469400303,"274151322000068","219011344069620",37.09,36.80,0,336.34,437.33,35.4,32.3,0.239,621663.9,621663.9,299,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400331,793536.00
07/24/2016 18:45,2,1.650,ACTIVE,213.96,350.17,59.970,1469400303,"201051344001135","219011344069620",28.37,31.80,0,335.14,382.03,47.4,43.8,0.384,489566.4,489566.4,299,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400332,793537.00
07/24/2016 18:45,2,1.691,ACTIVE,214.41,352.87,59.975,1469400303,"201051344000594","219011344069620",28.25,33.30,0,334.84,385.03,48.5,44.8,0.389,499789.6,499789.6,297,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400333,793538.00
07/24/2016 18:45,2,1.607,ACTIVE,214.41,350.47,59.975,1469400303,"201051344001203","219011344069620",28.37,32.40,0,335.74,382.93,46.2,42.7,0.380,497258.6,497258.6,298,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400334,793539.00
07/24/2016 18:45,2,1.305,ACTIVE,213.06,346.86,59.965,1469400303,"274151322000054","219011344069620",27.43,34.50,0,334.54,365.49,36.3,33.1,0.252,743163.4,743163.4,296,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400335,793540.00
07/24/2016 18:45,2,1.691,ACTIVE,214.87,351.97,59.954,1469400303,"201051344000867","219011344069620",28.13,32.00,0,318.30,405.47,48.2,44.6,0.389,487138.9,487138.9,296,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400336,793541.00
07/24/2016 18:45,2,1.504,ACTIVE,214.41,350.17,60.002,1469400303,"201051344001093","219011344069620",27.99,31.80,0,335.14,380.52,42.6,39.2,0.336,494986.0,494986.0,298,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400337,793542.00
07/24/2016 18:45,2,1.674,ACTIVE,214.87,351.97,59.970,1469400303,"201051344000900","219011344069620",28.13,30.80,0,336.04,387.44,47.7,44.1,0.389,503312.6,503312.6,298,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400338,793543.00
07/24/2016 18:45,2,1.637,ACTIVE,215.09,352.57,59.975,1469400303,"201051344000648","219011344069620",27.93,31.00,0,326.12,385.93,46.4,42.8,0.384,493565.7,493565.7,299,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400339,793544.00
07/24/2016 18:45,2,1.660,ACTIVE,214.87,352.87,59.965,1469400303,"201051344000569","219011344069620",28.39,31.50,0,337.54,386.83,47.8,44.2,0.398,503949.4,503949.4,297,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400340,793545.00
07/24/2016 18:45,2,1.688,ALERT,215.09,353.77,59.959,1469400303,"201051344000983","219011344069620",28.78,31.50,0,296.66,387.14,49.2,45.6,0.402,495865.4,495865.4,297,0,0,0,L,1122011218,0,122.68,122.91,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400342,793546.00
07/24/2016 18:45,2,1.658,ACTIVE,214.87,352.87,59.965,1469400303,"201051344001158","219011344069620",28.29,31.50,0,337.84,388.34,47.5,43.9,0.398,488890.3,488890.3,296,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400343,793547.00
07/24/2016 18:45,2,1.629,ACTIVE,215.32,352.87,59.981,1469400303,"201051344000576","219011344069620",28.03,30.50,0,336.04,388.04,46.2,42.7,0.380,496205.3,496205.3,298,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400343,793548.00
07/24/2016 18:45,2,1.344,ACTIVE,213.29,351.07,59.981,1469400303,"274151322000087","219011344069620",27.25,41.50,0,334.84,364.89,37.1,33.9,0.230,716022.8,716022.8,301,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469400344,793549.00
07/24/2016 19:00,2,1.133,ACTIVE,215.09,348.06,59.991,1469401203,"201051344000645","219011344069620",27.57,30.80,0,336.94,374.21,31.7,28.7,0.256,495787.4,495787.4,298,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401205,793550.00
07/24/2016 19:00,2,0.541,ACTIVE,213.29,340.25,60.007,1469401203,"274151322000085","219011344069620",28.84,33.50,0,335.44,357.08,15.8,13.4,0.097,743919.2,743919.2,296,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401205,793551.00
07/24/2016 19:00,2,1.135,ACTIVE,214.87,349.26,59.986,1469401203,"201051344000633","219011344069620",28.55,31.30,0,336.04,375.41,32.8,29.8,0.261,487084.8,487084.8,297,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401206,793552.00
07/24/2016 19:00,2,1.146,ACTIVE,214.64,347.76,59.991,1469401203,"201051344000469","219011344069620",27.77,29.50,0,334.24,373.61,32.2,29.2,0.265,489149.6,489149.6,299,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401207,793553.00
07/24/2016 19:00,2,1.133,ACTIVE,213.29,345.66,60.012,1469401203,"201051344000646","219011344069620",28.19,31.30,0,333.03,371.81,32.4,29.3,0.256,490806.7,490806.7,298,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401208,793554.00
07/24/2016 19:00,2,0.898,ACTIVE,212.83,345.96,59.986,1469401203,"274151322000052","219011344069620",27.73,34.80,0,334.24,358.58,25.2,22.4,0.155,761660.4,761660.4,299,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401209,793555.00
07/24/2016 19:00,2,1.285,ACTIVE,214.19,347.76,59.996,1469401203,"201051344000585","219011344069620",28.39,31.30,0,334.24,374.81,37.0,33.8,0.292,499301.2,499301.2,299,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401210,793556.00
07/24/2016 19:00,2,1.070,ACTIVE,213.29,344.15,60.023,1469401203,"201051344001230","219011344069620",28.01,31.00,0,332.73,368.50,30.4,27.4,0.239,494206.0,494206.0,299,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401211,793557.00
07/24/2016 19:00,2,1.117,ACTIVE,214.19,346.26,59.986,1469401203,"201051344000582","219011344069620",27.73,31.30,0,333.33,371.21,31.4,28.4,0.252,487166.9,487166.9,297,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401212,793558.00
07/24/2016 19:00,2,1.057,ACTIVE,213.29,344.15,59.986,1469401203,"201051344000955","219011344069620",27.89,31.80,0,333.03,369.10,29.9,26.9,0.239,500459.7,500459.7,297,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401213,793559.00
07/24/2016 19:00,2,0.580,ACTIVE,213.06,397.05,59.975,1469401203,"274151322000094","219011344069620",37.23,35.40,0,332.73,426.21,21.8,19.1,0.141,621567.5,621567.5,302,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401214,793560.00
07/24/2016 19:00,2,1.189,ACTIVE,214.41,347.76,59.981,1469401203,"201051344000579","219011344069620",28.19,32.00,0,335.74,374.51,34.0,30.9,0.265,503218.0,503218.0,298,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401215,793561.00
07/24/2016 19:00,2,1.109,ACTIVE,213.51,344.76,59.981,1469401203,"201051344000890","219011344069620",28.07,32.40,0,333.33,370.90,31.6,28.6,0.243,497686.0,497686.0,296,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401216,793562.00
07/24/2016 19:00,2,1.080,ACTIVE,213.96,345.36,59.991,1469401203,"201051344000438","219011344069620",27.91,32.00,0,333.93,370.30,30.6,27.6,0.247,499370.5,499370.5,298,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401217,793563.00
07/24/2016 19:00,2,1.119,ACTIVE,213.74,345.36,59.991,1469401203,"201051344000417","219011344069620",27.49,32.20,0,332.73,369.70,31.2,28.2,0.247,491134.4,491134.4,296,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401218,793564.00
07/24/2016 19:00,2,0.945,ACTIVE,212.83,346.56,59.944,1469401203,"274151322000083","219011344069620",27.79,35.40,0,334.24,359.48,26.6,23.8,0.172,754806.5,754806.5,298,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401219,793565.00
07/24/2016 19:00,2,0.918,ACTIVE,213.51,345.36,59.991,1469401203,"274151322000076","219011344069620",28.47,34.30,0,335.74,359.78,26.5,23.6,0.177,804736.6,804736.6,297,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401219,793566.00
07/24/2016 19:00,2,1.148,ACTIVE,214.41,347.16,59.986,1469401203,"201051344000868","219011344069620",27.79,29.80,0,335.44,373.31,32.3,29.3,0.252,488068.7,488068.7,299,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401220,793567.00
07/24/2016 19:00,2,0.965,ACTIVE,213.06,343.85,59.986,1469401203,"274151322000095","219011344069620",28.67,34.80,0,333.93,360.99,28.0,25.1,0.190,796542.8,796542.8,296,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401221,793568.00
07/24/2016 19:00,2,1.127,ACTIVE,214.64,349.26,59.986,1469401203,"201051344000988","219011344069620",28.03,30.50,0,335.44,375.11,32.0,29.0,0.265,484632.9,484632.9,300,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401222,793569.00
07/24/2016 19:00,2,1.148,ACTIVE,213.96,345.06,59.991,1469401203,"201051344001025","219011344069620",28.45,31.30,0,332.73,372.71,33.1,30.1,0.261,498492.9,498492.9,299,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401223,793570.00
07/24/2016 19:00,2,1.158,ACTIVE,214.64,347.46,59.991,1469401203,"201051344000458","219011344069620",27.87,31.00,0,335.14,373.91,32.7,29.7,0.270,495544.9,495544.9,298,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401224,793571.00
07/24/2016 19:00,2,1.146,ACTIVE,215.32,349.86,59.991,1469401203,"201051344000853","219011344069620",28.03,30.50,0,337.24,375.41,32.6,29.5,0.261,494630.8,494630.8,299,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401225,793572.00
07/24/2016 19:00,2,1.094,ACTIVE,213.96,345.96,59.991,1469401203,"201051344000685","219011344069620",27.75,31.50,0,334.24,371.51,30.8,27.8,0.261,498663.8,498663.8,297,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401226,793573.00
07/24/2016 19:00,2,1.127,ACTIVE,213.74,345.96,59.986,1469401203,"201051344000917","219011344069620",28.13,32.00,0,333.93,371.51,32.1,29.1,0.256,495577.8,495577.8,298,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401227,793574.00
07/24/2016 19:00,2,1.164,ACTIVE,213.96,346.26,59.986,1469401203,"201051344001145","219011344069620",27.33,30.80,0,333.93,371.81,32.3,29.2,0.252,500759.7,500759.7,298,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401228,793575.00
07/24/2016 19:00,2,1.125,ACTIVE,214.19,345.96,59.981,1469401203,"201051344000651","219011344069620",27.55,30.80,0,334.24,372.41,31.4,28.4,0.247,493520.5,493520.5,298,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401228,793576.00
07/24/2016 19:00,2,0.793,ACTIVE,212.61,342.05,59.986,1469401203,"274151322000088","219011344069620",27.29,32.80,0,330.63,356.78,21.9,19.2,0.146,727901.1,727901.1,298,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401229,793577.00
07/24/2016 19:00,2,0.604,ACTIVE,213.74,394.35,59.991,1469401203,"274151322000068","219011344069620",36.98,35.80,0,332.73,429.52,22.6,19.9,0.141,621670.4,621670.4,300,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401230,793578.00
07/24/2016 19:00,2,1.135,ACTIVE,213.51,343.85,59.991,1469401203,"201051344001135","219011344069620",28.03,30.80,0,333.03,369.70,32.2,29.2,0.252,489575.6,489575.6,300,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401231,793579.00
07/24/2016 19:00,2,1.150,ACTIVE,214.19,347.16,59.991,1469401203,"201051344000594","219011344069620",28.03,32.40,0,333.93,373.01,32.8,29.7,0.261,499799.0,499799.0,298,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401232,793580.00
07/24/2016 19:00,2,1.076,ACTIVE,213.96,345.06,59.991,1469401203,"201051344001203","219011344069620",28.17,31.80,0,334.84,371.51,30.8,27.8,0.243,497267.5,497267.5,299,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401233,793581.00
07/24/2016 19:00,2,0.840,ACTIVE,213.06,344.45,59.996,1469401203,"274151322000054","219011344069620",27.19,33.00,0,333.93,357.68,23.1,20.4,0.150,743170.1,743170.1,297,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401234,793582.00
07/24/2016 19:00,2,1.154,ACTIVE,214.64,346.26,59.996,1469401203,"201051344000867","219011344069620",27.95,31.00,0,335.14,372.11,32.7,29.7,0.243,487148.3,487148.3,297,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401235,793583.00
07/24/2016 19:00,2,0.975,ACTIVE,213.74,345.06,59.986,1469401203,"201051344001093","219011344069620",28.03,31.00,0,334.54,368.20,27.7,24.8,0.217,494994.1,494994.1,299,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401236,793584.00
07/24/2016 19:00,2,1.123,ACTIVE,214.41,347.76,59.986,1469401203,"201051344000900","219011344069620",28.01,30.00,0,335.44,373.31,31.9,28.9,0.252,503321.8,503321.8,299,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401237,793585.00
07/24/2016 19:00,2,1.096,ACTIVE,214.87,347.16,60.018,1469401203,"201051344000648","219011344069620",28.05,30.00,0,336.04,373.31,31.2,28.2,0.247,493574.7,493574.7,300,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401238,793586.00
07/24/2016 19:00,2,1.141,ACTIVE,214.41,347.16,59.970,1469401203,"201051344000569","219011344069620",27.93,30.80,0,335.74,374.21,32.3,29.3,0.256,503958.7,503958.7,298,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401239,793587.00
07/24/2016 19:00,2,1.170,ACTIVE,214.64,348.06,59.991,1469401203,"201051344000983","219011344069620",28.33,30.80,0,335.74,375.11,33.6,30.5,0.265,495875.0,495875.0,299,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401240,793588.00
07/24/2016 19:00,2,1.129,ACTIVE,214.64,347.46,59.986,1469401203,"201051344001158","219011344069620",27.89,30.80,0,335.74,373.31,32.0,28.9,0.256,488899.5,488899.5,297,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401241,793589.00
07/24/2016 19:00,2,1.092,ACTIVE,214.87,348.36,59.981,1469401203,"201051344000576","219011344069620",27.83,29.80,0,335.44,373.31,30.8,27.8,0.247,496214.1,496214.1,299,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401242,793590.00
07/24/2016 19:00,2,0.645,ACTIVE,213.06,339.95,59.986,1469401203,"274151322000087","219011344069620",29.46,39.50,0,334.24,357.38,19.2,16.6,0.097,716029.6,716029.6,302,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469401243,793591.00
07/24/2016 19:15,2,0.729,ACTIVE,214.19,342.95,59.975,1469402103,"201051344000645","219011344069620",27.77,30.00,0,335.74,362.19,20.6,17.9,0.155,495793.1,495793.1,299,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402104,793592.00
07/24/2016 19:15,2,0.484,ACTIVE,212.38,337.84,59.970,1469402103,"274151322000085","219011344069620",27.15,32.60,0,334.54,346.56,13.3,10.9,0.075,743922.1,743922.1,297,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402105,793593.00
07/24/2016 19:15,2,0.764,ACTIVE,214.19,344.76,59.970,1469402103,"201051344000633","219011344069620",27.85,30.50,0,334.84,363.69,21.6,18.9,0.159,487090.7,487090.7,298,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402106,793594.00
07/24/2016 19:15,2,0.746,ACTIVE,213.96,342.95,60.002,1469402103,"201051344000469","219011344069620",27.87,29.00,0,333.63,363.39,21.1,18.4,0.168,489155.5,489155.5,300,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402107,793595.00
07/24/2016 19:15,2,0.756,ACTIVE,213.06,341.45,59.975,1469402103,"201051344000646","219011344069620",27.89,30.50,0,333.03,360.08,21.4,18.7,0.150,490812.6,490812.6,299,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402108,793596.00
07/24/2016 19:15,2,0.600,ACTIVE,211.93,339.04,59.954,1469402103,"274151322000052","219011344069620",27.51,33.80,0,330.63,351.37,16.7,14.2,0.093,761664.9,761664.9,300,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402109,793597.00
07/24/2016 19:15,2,0.883,ACTIVE,213.51,342.65,59.975,1469402103,"201051344000585","219011344069620",27.75,30.30,0,333.33,363.39,24.8,22.0,0.181,499308.1,499308.1,300,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402110,793598.00
07/24/2016 19:15,2,0.699,ACTIVE,213.29,340.25,59.938,1469402103,"201051344001230","219011344069620",27.47,30.30,0,331.53,358.58,19.5,16.9,0.141,494211.5,494211.5,300,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402110,793599.00
07/24/2016 19:15,2,0.734,ACTIVE,213.74,341.45,59.975,1469402103,"201051344000582","219011344069620",27.35,30.50,0,333.93,360.08,20.4,17.7,0.155,487172.5,487172.5,298,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402111,793600.00
07/24/2016 19:15,2,0.707,ACTIVE,213.06,340.25,59.970,1469402103,"201051344000955","219011344069620",27.41,31.00,0,331.53,357.98,19.6,17.0,0.137,500465.1,500465.1,298,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402112,793601.00
07/24/2016 19:15,2,0.361,ACTIVE,212.38,399.16,59.965,1469402103,"274151322000094","219011344069620",37.31,34.50,0,336.04,412.38,13.7,11.3,0.088,621571.2,621571.2,303,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402113,793602.00
07/24/2016 19:15,2,0.801,ACTIVE,213.74,342.35,59.928,1469402103,"201051344000579","219011344069620",27.87,31.30,0,335.14,363.69,22.7,20.0,0.168,503224.2,503224.2,299,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402114,793603.00
07/24/2016 19:15,2,0.738,ACTIVE,213.29,340.25,59.996,1469402103,"201051344000890","219011344069620",27.79,31.50,0,332.43,360.38,20.8,18.2,0.150,497691.7,497691.7,297,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402115,793604.00
07/24/2016 19:15,2,0.701,ACTIVE,213.51,341.75,59.975,1469402103,"201051344000438","219011344069620",27.91,30.80,0,333.33,360.38,19.8,17.2,0.150,499376.0,499376.0,299,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402116,793605.00
07/24/2016 19:15,2,0.730,ACTIVE,213.29,341.15,59.996,1469402103,"201051344000417","219011344069620",27.93,31.30,0,332.73,359.48,20.7,18.1,0.150,491140.1,491140.1,297,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402117,793606.00
07/24/2016 19:15,2,0.627,ACTIVE,211.93,340.85,59.959,1469402103,"274151322000083","219011344069620",27.51,34.30,0,332.13,352.57,17.4,14.9,0.115,754811.2,754811.2,299,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402118,793607.00
07/24/2016 19:15,2,0.613,ACTIVE,212.83,337.54,59.965,1469402103,"274151322000076","219011344069620",27.79,33.00,0,333.63,351.97,17.3,14.7,0.106,804741.3,804741.3,298,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402119,793608.00
07/24/2016 19:15,2,0.764,ACTIVE,213.74,342.05,59.975,1469402103,"201051344000868","219011344069620",27.57,29.30,0,334.84,362.19,21.3,18.6,0.155,488074.6,488074.6,300,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402120,793609.00
07/24/2016 19:15,2,0.639,ACTIVE,212.38,341.15,60.002,1469402103,"274151322000095","219011344069620",27.89,33.30,0,331.83,352.57,18.1,15.5,0.110,796547.8,796547.8,297,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402121,793610.00
07/24/2016 19:15,2,0.732,ACTIVE,213.74,343.85,59.975,1469402103,"201051344000988","219011344069620",27.79,30.00,0,333.93,364.59,20.6,18.0,0.168,484638.6,484638.6,301,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402121,793611.00
07/24/2016 19:15,2,0.768,ACTIVE,213.29,340.85,59.970,1469402103,"201051344001025","219011344069620",27.89,30.30,0,333.33,361.29,21.7,19.0,0.159,498498.9,498498.9,300,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402122,793612.00
07/24/2016 19:15,2,0.770,ACTIVE,213.74,342.05,59.949,1469402103,"201051344000458","219011344069620",27.51,30.80,0,335.74,362.79,21.5,18.8,0.159,495550.9,495550.9,299,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402123,793613.00
07/24/2016 19:15,2,0.756,ACTIVE,214.41,344.15,59.975,1469402103,"201051344000853","219011344069620",27.67,30.00,0,336.94,365.19,21.2,18.6,0.155,494636.7,494636.7,300,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402124,793614.00
07/24/2016 19:15,2,0.699,ACTIVE,213.51,342.35,59.970,1469402103,"201051344000685","219011344069620",27.81,30.50,0,332.73,360.99,19.7,17.1,0.159,498669.4,498669.4,298,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402125,793615.00
07/24/2016 19:15,2,0.748,ACTIVE,213.51,341.75,59.991,1469402103,"201051344000917","219011344069620",27.25,31.30,0,333.03,360.08,20.7,18.0,0.150,495583.6,495583.6,299,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402126,793616.00
07/24/2016 19:15,2,0.645,ACTIVE,213.51,340.55,59.975,1469402103,"201051344001145","219011344069620",29.32,29.80,0,333.33,361.29,19.2,16.6,0.128,500765.4,500765.4,299,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402127,793617.00
07/24/2016 19:15,2,0.719,ACTIVE,213.51,341.75,59.975,1469402103,"201051344000651","219011344069620",27.85,30.00,0,334.24,360.69,20.3,17.7,0.155,493526.2,493526.2,299,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402128,793618.00
07/24/2016 19:15,2,0.537,ACTIVE,211.93,337.84,59.975,1469402103,"274151322000088","219011344069620",26.40,32.40,0,333.33,349.56,14.4,11.9,0.093,727904.9,727904.9,299,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402129,793619.00
07/24/2016 19:15,2,0.387,ACTIVE,212.61,403.37,59.970,1469402103,"274151322000068","219011344069620",37.71,35.00,0,336.94,415.39,14.9,12.5,0.084,621674.4,621674.4,301,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402130,793620.00
07/24/2016 19:15,2,0.764,ACTIVE,213.29,340.55,59.975,1469402103,"201051344001135","219011344069620",27.69,29.80,0,333.03,359.48,21.4,18.8,0.150,489581.5,489581.5,301,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402131,793621.00
07/24/2016 19:15,2,0.760,ACTIVE,213.51,341.75,59.970,1469402103,"201051344000594","219011344069620",27.91,31.50,0,333.63,362.49,21.5,18.8,0.164,499804.9,499804.9,299,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402132,793622.00
07/24/2016 19:15,2,0.711,ACTIVE,213.51,340.25,59.981,1469402103,"201051344001203","219011344069620",27.53,30.80,0,333.33,361.29,19.9,17.2,0.146,497273.0,497273.0,300,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402133,793623.00
07/24/2016 19:15,2,0.553,ACTIVE,211.93,341.45,59.970,1469402103,"274151322000054","219011344069620",26.96,32.60,0,332.13,350.47,15.1,12.7,0.097,743174.1,743174.1,298,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402134,793624.00
07/24/2016 19:15,2,0.758,ACTIVE,213.74,341.75,59.928,1469402103,"201051344000867","219011344069620",27.91,30.50,0,334.24,361.89,21.4,18.8,0.150,487154.2,487154.2,298,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402135,793625.00
07/24/2016 19:15,2,0.641,ACTIVE,213.29,341.15,59.970,1469402103,"201051344001093","219011344069620",27.25,30.30,0,333.03,357.98,17.7,15.1,0.124,494999.0,494999.0,300,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402136,793626.00
07/24/2016 19:15,2,0.723,ACTIVE,213.51,342.65,59.970,1469402103,"201051344000900","219011344069620",28.01,29.50,0,335.44,361.89,20.6,17.9,0.150,503327.6,503327.6,300,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402136,793627.00
07/24/2016 19:15,2,0.730,ACTIVE,213.96,342.05,59.970,1469402103,"201051344000648","219011344069620",27.53,29.50,0,334.84,362.49,20.4,17.8,0.155,493580.3,493580.3,301,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402137,793628.00
07/24/2016 19:15,2,0.766,ACTIVE,213.74,342.05,59.970,1469402103,"201051344000569","219011344069620",27.39,30.50,0,335.44,361.89,21.3,18.6,0.155,503964.6,503964.6,299,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402138,793629.00
07/24/2016 19:15,2,0.783,ACTIVE,213.74,341.75,59.970,1469402103,"201051344000983","219011344069620",28.01,30.30,0,334.84,363.69,22.2,19.5,0.164,495881.2,495881.2,300,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402139,793630.00
07/24/2016 19:15,2,0.750,ACTIVE,213.74,342.35,59.965,1469402103,"201051344001158","219011344069620",27.39,30.30,0,334.84,362.49,20.9,18.2,0.159,488905.3,488905.3,298,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402140,793631.00
07/24/2016 19:15,2,0.717,ACTIVE,214.19,343.55,59.970,1469402103,"201051344000576","219011344069620",27.45,29.30,0,334.54,362.49,20.0,17.4,0.150,496219.7,496219.7,300,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402141,793632.00
07/24/2016 19:15,2,0.512,ACTIVE,212.16,336.94,59.975,1469402103,"274151322000087","219011344069620",26.92,37.80,0,333.63,348.36,14.0,11.6,0.062,716032.9,716032.9,303,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469402142,793633.00
07/24/2016 19:30,2,0.551,ACTIVE,214.19,341.45,59.975,1469403004,"201051344000645","219011344069620",27.15,29.30,0,333.63,353.77,15.2,12.7,0.106,495796.6,495796.6,300,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403005,793634.00
07/24/2016 19:30,2,0.475,ACTIVE,212.16,336.64,59.965,1469403004,"274151322000085","219011344069620",26.42,31.80,0,333.33,343.55,12.7,10.3,0.071,743924.6,743924.6,298,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403006,793635.00
07/24/2016 19:30,2,0.564,ACTIVE,213.96,342.65,59.975,1469403004,"201051344000633","219011344069620",27.59,29.50,0,332.73,355.28,15.8,13.3,0.110,487094.4,487094.4,299,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403007,793636.00
07/24/2016 19:30,2,0.559,ACTIVE,213.74,341.75,59.922,1469403004,"201051344000469","219011344069620",27.29,28.50,0,331.83,353.77,15.4,13.0,0.110,489159.1,489159.1,301,0,0,0,L,1122011218,0,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403008,793637.00
07/24/2016 19:30,2,0.561,ACTIVE,213.06,339.95,59.970,1469403004,"201051344000646","219011344069620",27.33,29.80,0,330.63,352.27,15.5,13.1,0.102,490816.2,490816.2,300,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403008,793638.00
07/24/2016 19:30,2,0.500,ACTIVE,211.70,338.14,59.922,1469403004,"274151322000052","219011344069620",27.15,32.80,0,331.83,345.36,13.8,11.3,0.080,761667.8,761667.8,301,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403009,793639.00
07/24/2016 19:30,2,0.639,ACTIVE,213.51,340.55,59.975,1469403004,"201051344000585","219011344069620",27.79,29.30,0,331.53,353.47,18.0,15.4,0.119,499312.4,499312.4,301,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403010,793640.00
07/24/2016 19:30,2,0.525,ACTIVE,213.29,338.44,59.970,1469403004,"201051344001230","219011344069620",27.23,29.30,0,329.73,349.56,14.6,12.1,0.093,494214.8,494214.8,301,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403011,793641.00
07/24/2016 19:30,2,0.541,ACTIVE,213.96,340.25,59.981,1469403004,"201051344000582","219011344069620",26.76,29.30,0,332.43,351.97,14.7,12.3,0.097,487176.0,487176.0,299,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403012,793642.00
07/24/2016 19:30,2,0.537,ACTIVE,212.83,339.04,59.970,1469403004,"201051344000955","219011344069620",27.99,29.80,0,330.93,349.56,15.2,12.8,0.097,500468.5,500468.5,299,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403013,793643.00
07/24/2016 19:30,2,0.312,ACTIVE,211.93,385.33,59.975,1469403004,"274151322000094","219011344069620",36.08,33.50,0,334.84,413.89,11.5,9.1,0.066,621573.5,621573.5,304,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403014,793644.00
07/24/2016 19:30,2,0.602,ACTIVE,213.74,340.25,59.970,1469403004,"201051344000579","219011344069620",27.73,30.50,0,333.93,353.17,16.9,14.4,0.110,503228.2,503228.2,300,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403015,793645.00
07/24/2016 19:30,2,0.533,ACTIVE,213.29,339.04,59.975,1469403004,"201051344000890","219011344069620",28.19,30.30,0,330.93,351.07,15.2,12.8,0.097,497695.3,497695.3,298,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403016,793646.00
07/24/2016 19:30,2,0.533,ACTIVE,213.51,339.34,59.975,1469403004,"201051344000438","219011344069620",27.65,29.80,0,332.13,351.97,14.9,12.5,0.102,499379.4,499379.4,300,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403017,793647.00
07/24/2016 19:30,2,0.562,ACTIVE,213.51,339.34,59.981,1469403004,"201051344000417","219011344069620",27.37,30.30,0,331.23,351.67,15.7,13.2,0.097,491143.7,491143.7,298,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403018,793648.00
07/24/2016 19:30,2,0.498,ACTIVE,211.93,339.04,59.981,1469403004,"274151322000083","219011344069620",26.52,33.00,0,331.83,345.96,13.4,11.0,0.088,754814.1,754814.1,300,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403019,793649.00
07/24/2016 19:30,2,0.512,ACTIVE,212.38,338.44,60.007,1469403004,"274151322000076","219011344069620",27.61,32.40,0,334.24,345.96,14.4,11.9,0.084,804744.3,804744.3,299,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403020,793650.00
07/24/2016 19:30,2,0.576,ACTIVE,213.51,340.85,59.986,1469403004,"201051344000868","219011344069620",27.29,28.80,0,332.43,353.77,16.0,13.5,0.106,488078.3,488078.3,301,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403021,793651.00
07/24/2016 19:30,2,0.520,ACTIVE,211.93,337.84,59.944,1469403004,"274151322000095","219011344069620",26.74,32.40,0,333.03,345.96,14.1,11.7,0.084,796550.8,796550.8,298,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403022,793652.00
07/24/2016 19:30,2,0.547,ACTIVE,213.51,342.05,59.996,1469403004,"201051344000988","219011344069620",27.23,29.30,0,332.13,354.97,15.1,12.7,0.115,484642.1,484642.1,302,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403023,793653.00
07/24/2016 19:30,2,0.559,ACTIVE,213.29,338.74,59.949,1469403004,"201051344001025","219011344069620",27.85,29.30,0,331.83,351.37,15.8,13.3,0.106,498502.6,498502.6,301,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403023,793654.00
07/24/2016 19:30,2,0.574,ACTIVE,213.74,340.55,59.981,1469403004,"201051344000458","219011344069620",27.21,30.00,0,333.63,353.17,15.9,13.4,0.115,495554.5,495554.5,300,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403024,793655.00
07/24/2016 19:30,2,0.549,ACTIVE,214.41,342.05,59.986,1469403004,"201051344000853","219011344069620",28.15,29.50,0,333.63,354.97,15.7,13.2,0.106,494640.3,494640.3,301,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403025,793656.00
07/24/2016 19:30,2,0.527,ACTIVE,213.51,340.55,59.986,1469403004,"201051344000685","219011344069620",26.88,29.50,0,332.13,352.57,14.4,11.9,0.106,498672.7,498672.7,299,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403026,793657.00
07/24/2016 19:30,2,0.547,ACTIVE,213.29,339.95,59.996,1469403004,"201051344000917","219011344069620",27.35,30.30,0,331.83,351.07,15.2,12.7,0.102,495587.1,495587.1,300,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403027,793658.00
07/24/2016 19:30,2,0.545,ACTIVE,213.51,339.95,60.002,1469403004,"201051344001145","219011344069620",27.23,28.80,0,332.43,351.37,15.1,12.6,0.102,500768.5,500768.5,300,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403028,793659.00
07/24/2016 19:30,2,0.547,ACTIVE,213.51,340.55,59.996,1469403004,"201051344000651","219011344069620",27.17,28.80,0,331.83,351.67,15.1,12.6,0.102,493529.6,493529.6,300,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403029,793660.00
07/24/2016 19:30,2,0.469,ACTIVE,211.48,336.64,59.991,1469403004,"274151322000088","219011344069620",25.90,31.50,0,330.93,343.85,12.3,9.9,0.071,727907.3,727907.3,300,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403030,793661.00
07/24/2016 19:30,2,0.324,ACTIVE,212.61,398.56,59.991,1469403004,"274151322000068","219011344069620",37.41,34.00,0,335.14,410.28,12.3,9.9,0.066,621676.9,621676.9,302,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403031,793662.00
07/24/2016 19:30,2,0.578,ACTIVE,213.06,338.44,59.986,1469403004,"201051344001135","219011344069620",27.81,28.80,0,331.83,350.77,16.3,13.8,0.106,489585.3,489585.3,302,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403032,793663.00
07/24/2016 19:30,2,0.572,ACTIVE,213.51,340.55,59.954,1469403004,"201051344000594","219011344069620",27.57,30.50,0,331.53,353.47,16.1,13.6,0.115,499808.6,499808.6,300,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403033,793664.00
07/24/2016 19:30,2,0.551,ACTIVE,213.51,339.34,59.975,1469403004,"201051344001203","219011344069620",27.08,29.80,0,331.83,351.37,15.1,12.7,0.102,497276.4,497276.4,301,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403034,793665.00
07/24/2016 19:30,2,0.484,ACTIVE,211.93,337.84,59.986,1469403004,"274151322000054","219011344069620",26.36,31.80,0,332.73,344.76,12.9,10.5,0.080,743176.7,743176.7,299,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403035,793666.00
07/24/2016 19:30,2,0.580,ACTIVE,213.96,340.55,59.991,1469403004,"201051344000867","219011344069620",27.43,29.50,0,332.13,352.57,16.2,13.7,0.106,487157.9,487157.9,299,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403036,793667.00
07/24/2016 19:30,2,0.527,ACTIVE,213.51,339.65,59.981,1469403004,"201051344001093","219011344069620",26.56,29.50,0,331.23,349.86,14.2,11.8,0.093,495002.0,495002.0,301,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403037,793668.00
07/24/2016 19:30,2,0.557,ACTIVE,213.74,341.45,59.986,1469403004,"201051344000900","219011344069620",27.27,28.80,0,332.43,352.87,15.4,13.0,0.106,503331.1,503331.1,301,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403037,793669.00
07/24/2016 19:30,2,0.570,ACTIVE,213.96,341.15,59.996,1469403004,"201051344000648","219011344069620",27.29,28.80,0,333.33,352.87,15.8,13.3,0.106,493583.9,493583.9,302,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403038,793670.00
07/24/2016 19:30,2,0.578,ACTIVE,213.96,340.85,60.012,1469403004,"201051344000569","219011344069620",27.43,29.80,0,333.03,352.27,16.1,13.6,0.110,503968.2,503968.2,300,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403040,793671.00
07/24/2016 19:30,2,0.604,ACTIVE,213.96,340.85,59.991,1469403004,"201051344000983","219011344069620",27.61,29.50,0,332.73,353.17,16.9,14.4,0.115,495885.1,495885.1,301,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403040,793672.00
07/24/2016 19:30,2,0.576,ACTIVE,213.74,340.85,59.996,1469403004,"201051344001158","219011344069620",26.70,29.50,0,332.43,352.87,15.6,13.1,0.115,488908.9,488908.9,299,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403041,793673.00
07/24/2016 19:30,2,0.547,ACTIVE,214.19,342.05,59.965,1469403004,"201051344000576","219011344069620",27.77,28.50,0,333.63,353.17,15.4,12.9,0.102,496223.2,496223.2,301,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403042,793674.00
07/24/2016 19:30,2,0.492,ACTIVE,212.16,339.04,59.981,1469403004,"274151322000087","219011344069620",26.34,35.80,0,333.03,343.85,13.2,10.8,0.062,716035.5,716035.5,304,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403043,793675.00
07/24/2016 19:45,2,0.506,ACTIVE,214.19,340.55,59.970,1469403904,"201051344000645","219011344069620",26.74,28.80,0,333.93,350.17,13.7,11.3,0.093,495799.8,495799.8,301,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403905,793676.00
07/24/2016 19:45,2,0.449,ACTIVE,212.38,337.84,59.970,1469403904,"274151322000085","219011344069620",26.14,31.30,0,333.93,344.15,11.9,9.6,0.066,743927.3,743927.3,299,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403906,793677.00
07/24/2016 19:45,2,0.510,ACTIVE,214.19,341.45,59.954,1469403904,"201051344000633","219011344069620",27.35,29.00,0,333.03,351.37,14.1,11.7,0.093,487097.7,487097.7,300,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403907,793678.00
07/24/2016 19:45,2,0.510,ACTIVE,213.74,340.25,60.002,1469403904,"201051344000469","219011344069620",27.33,28.30,0,332.43,349.56,14.2,11.7,0.088,489162.3,489162.3,302,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403908,793679.00
