ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 19:45,2,0.508,ACTIVE,213.06,339.04,59.975,1469403904,"201051344000646","219011344069620",27.51,29.00,0,331.23,347.46,14.2,11.8,0.084,490819.5,490819.5,301,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403909,793680.00
07/24/2016 19:45,2,0.480,ACTIVE,212.16,339.34,59.981,1469403904,"274151322000052","219011344069620",26.76,32.20,0,333.03,345.06,13.1,10.7,0.066,761670.7,761670.7,302,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403910,793681.00
07/24/2016 19:45,2,0.549,ACTIVE,213.51,339.65,59.975,1469403904,"201051344000585","219011344069620",27.06,29.00,0,331.83,349.26,15.1,12.6,0.097,499316.0,499316.0,302,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403911,793682.00
07/24/2016 19:45,2,0.488,ACTIVE,213.29,338.14,59.944,1469403904,"201051344001230","219011344069620",26.56,28.50,0,331.23,346.26,13.2,10.8,0.080,494217.8,494217.8,302,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403912,793683.00
07/24/2016 19:45,2,0.486,ACTIVE,213.96,339.34,60.007,1469403904,"201051344000582","219011344069620",26.76,28.80,0,332.43,348.06,13.2,10.8,0.084,487179.0,487179.0,300,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403913,793684.00
07/24/2016 19:45,2,0.504,ACTIVE,213.29,338.44,59.996,1469403904,"201051344000955","219011344069620",28.09,29.30,0,331.53,346.86,14.3,11.9,0.088,500471.8,500471.8,300,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403914,793685.00
07/24/2016 19:45,2,0.293,ACTIVE,212.38,382.63,59.975,1469403904,"274151322000094","219011344069620",35.86,32.80,0,334.24,407.87,10.6,8.3,0.071,621575.9,621575.9,305,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403915,793686.00
07/24/2016 19:45,2,0.539,ACTIVE,213.51,339.34,59.981,1469403904,"201051344000579","219011344069620",27.57,30.30,0,333.03,349.56,15.1,12.6,0.088,503231.7,503231.7,301,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403915,793687.00
07/24/2016 19:45,2,0.514,ACTIVE,213.29,338.14,59.959,1469403904,"201051344000890","219011344069620",26.64,29.50,0,331.83,347.46,13.9,11.5,0.084,497698.5,497698.5,299,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403916,793688.00
07/24/2016 19:45,2,0.498,ACTIVE,213.51,339.04,59.991,1469403904,"201051344000438","219011344069620",27.35,29.00,0,332.43,348.66,13.8,11.4,0.084,499382.6,499382.6,301,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403917,793689.00
07/24/2016 19:45,2,0.525,ACTIVE,213.51,338.44,60.002,1469403904,"201051344000417","219011344069620",26.68,29.50,0,332.13,347.76,14.2,11.8,0.088,491147.0,491147.0,299,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403918,793690.00
07/24/2016 19:45,2,0.461,ACTIVE,212.38,339.95,59.981,1469403904,"274151322000083","219011344069620",26.52,32.40,0,333.33,344.45,12.4,10.0,0.075,754816.9,754816.9,301,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403919,793691.00
07/24/2016 19:45,2,0.479,ACTIVE,212.83,339.04,59.986,1469403904,"274151322000076","219011344069620",27.67,31.80,0,334.54,345.36,13.4,11.1,0.075,804747.4,804747.4,300,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403920,793692.00
07/24/2016 19:45,2,0.523,ACTIVE,213.51,339.65,60.018,1469403904,"201051344000868","219011344069620",26.64,28.00,0,332.13,349.56,14.2,11.7,0.088,488081.6,488081.6,302,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403921,793693.00
07/24/2016 19:45,2,0.467,ACTIVE,212.38,339.95,59.986,1469403904,"274151322000095","219011344069620",27.19,31.80,0,333.33,344.15,12.9,10.5,0.080,796553.8,796553.8,299,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403922,793694.00
07/24/2016 19:45,2,0.488,ACTIVE,213.51,341.45,59.991,1469403904,"201051344000988","219011344069620",27.06,29.30,0,332.73,351.07,13.4,11.0,0.097,484645.3,484645.3,303,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403923,793695.00
07/24/2016 19:45,2,0.496,ACTIVE,213.29,337.84,59.991,1469403904,"201051344001025","219011344069620",27.31,28.50,0,331.83,348.06,13.8,11.3,0.084,498505.8,498505.8,302,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403924,793696.00
07/24/2016 19:45,2,0.514,ACTIVE,213.74,339.65,59.991,1469403904,"201051344000458","219011344069620",26.94,29.80,0,332.73,349.26,14.0,11.6,0.097,495557.8,495557.8,301,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403924,793697.00
07/24/2016 19:45,2,0.500,ACTIVE,214.41,341.45,60.002,1469403904,"201051344000853","219011344069620",27.63,29.50,0,334.24,350.47,14.0,11.6,0.088,494643.6,494643.6,302,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403925,793698.00
07/24/2016 19:45,2,0.480,ACTIVE,213.74,339.95,59.944,1469403904,"201051344000685","219011344069620",26.34,28.80,0,332.13,348.36,12.8,10.5,0.088,498675.6,498675.6,300,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403926,793699.00
07/24/2016 19:45,2,0.506,ACTIVE,213.51,338.74,59.986,1469403904,"201051344000917","219011344069620",24.51,29.50,0,331.83,347.76,12.6,10.2,0.080,495590.1,495590.1,301,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403927,793700.00
07/24/2016 19:45,2,0.467,ACTIVE,213.74,339.34,60.002,1469403904,"201051344001145","219011344069620",27.99,28.30,0,332.73,348.96,13.2,10.8,0.084,500771.6,500771.6,301,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403928,793701.00
07/24/2016 19:45,2,0.490,ACTIVE,213.74,339.34,59.996,1469403904,"201051344000651","219011344069620",26.98,28.30,0,332.73,348.36,13.4,11.0,0.084,493532.7,493532.7,301,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403929,793702.00
07/24/2016 19:45,2,0.434,ACTIVE,212.16,339.34,59.986,1469403904,"274151322000088","219011344069620",26.00,31.00,0,332.73,343.55,11.5,9.2,0.071,727909.9,727909.9,301,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403930,793703.00
07/24/2016 19:45,2,0.312,ACTIVE,213.06,387.74,59.991,1469403904,"274151322000068","219011344069620",36.34,33.50,0,334.84,415.39,11.3,8.9,0.062,621679.4,621679.4,303,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403931,793704.00
07/24/2016 19:45,2,0.520,ACTIVE,213.29,337.84,59.944,1469403904,"201051344001135","219011344069620",27.69,28.30,0,332.43,347.46,14.6,12.2,0.084,489588.7,489588.7,303,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403932,793705.00
07/24/2016 19:45,2,0.496,ACTIVE,213.51,339.65,59.986,1469403904,"201051344000594","219011344069620",27.91,30.00,0,331.23,348.96,14.0,11.6,0.088,499811.9,499811.9,301,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403933,793706.00
07/24/2016 19:45,2,0.486,ACTIVE,213.74,338.44,59.991,1469403904,"201051344001203","219011344069620",27.57,29.00,0,331.53,349.26,13.6,11.2,0.084,497279.5,497279.5,302,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403933,793707.00
07/24/2016 19:45,2,0.451,ACTIVE,212.38,337.24,59.975,1469403904,"274151322000054","219011344069620",26.24,31.50,0,332.43,344.76,12.0,9.7,0.066,743179.5,743179.5,300,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403934,793708.00
07/24/2016 19:45,2,0.514,ACTIVE,213.96,339.04,59.996,1469403904,"201051344000867","219011344069620",27.31,29.30,0,332.73,349.56,14.2,11.8,0.088,487161.3,487161.3,300,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403935,793709.00
07/24/2016 19:45,2,0.477,ACTIVE,213.51,339.04,59.981,1469403904,"201051344001093","219011344069620",27.21,28.80,0,332.13,346.56,13.2,10.8,0.075,495005.1,495005.1,302,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403936,793710.00
07/24/2016 19:45,2,0.484,ACTIVE,213.74,340.25,59.991,1469403904,"201051344000900","219011344069620",27.51,28.80,0,332.73,348.96,13.5,11.1,0.084,503334.3,503334.3,302,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403937,793711.00
07/24/2016 19:45,2,0.510,ACTIVE,214.19,339.95,59.986,1469403904,"201051344000648","219011344069620",27.51,28.30,0,333.63,350.47,14.2,11.8,0.093,493587.2,493587.2,303,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403938,793712.00
07/24/2016 19:45,2,0.510,ACTIVE,213.74,339.95,59.991,1469403904,"201051344000569","219011344069620",27.37,29.80,0,333.63,349.56,14.2,11.8,0.093,503971.5,503971.5,301,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403939,793713.00
07/24/2016 19:45,2,0.537,ACTIVE,213.74,339.04,59.996,1469403904,"201051344000983","219011344069620",27.37,29.50,0,333.33,349.56,14.9,12.4,0.088,495888.6,495888.6,302,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403940,793714.00
07/24/2016 19:45,2,0.498,ACTIVE,213.74,339.95,59.981,1469403904,"201051344001158","219011344069620",27.02,29.30,0,332.73,349.56,13.6,11.2,0.088,488912.1,488912.1,300,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403941,793715.00
07/24/2016 19:45,2,0.490,ACTIVE,214.19,341.45,60.002,1469403904,"201051344000576","219011344069620",27.49,28.30,0,333.93,350.47,13.7,11.3,0.088,496226.3,496226.3,302,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403942,793716.00
07/24/2016 19:45,2,0.449,ACTIVE,212.38,339.95,59.986,1469403904,"274151322000087","219011344069620",26.22,35.00,0,333.33,344.15,12.0,9.7,0.062,716038.3,716038.3,305,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469403943,793717.00
07/24/2016 20:00,2,0.670,ACTIVE,213.96,343.25,60.002,1469404803,"201051344000645","219011344069620",27.39,28.80,0,333.63,350.17,18.6,16.1,0.141,495802.9,495802.9,302,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404805,793718.00
07/24/2016 20:00,2,0.588,ACTIVE,212.16,339.04,59.986,1469404803,"274151322000085","219011344069620",27.14,30.80,0,333.93,345.36,16.1,13.6,0.097,743929.9,743929.9,300,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404806,793719.00
07/24/2016 20:00,2,0.674,ACTIVE,213.74,342.95,59.991,1469404803,"201051344000633","219011344069620",27.91,28.80,0,332.43,351.07,19.1,16.5,0.141,487100.9,487100.9,301,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404807,793720.00
07/24/2016 20:00,2,0.686,ACTIVE,213.74,342.05,59.991,1469404803,"201051344000469","219011344069620",27.43,28.00,0,331.53,349.26,19.1,16.5,0.141,489165.5,489165.5,303,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404807,793721.00
07/24/2016 20:00,2,0.682,ACTIVE,212.61,339.95,59.991,1469404803,"201051344000646","219011344069620",27.51,28.80,0,330.93,347.76,19.0,16.4,0.137,490822.7,490822.7,302,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404808,793722.00
07/24/2016 20:00,2,0.633,ACTIVE,211.70,337.54,59.981,1469404803,"274151322000052","219011344069620",27.41,32.00,0,333.03,345.96,17.6,15.0,0.115,761673.6,761673.6,303,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404809,793723.00
07/24/2016 20:00,2,0.713,ACTIVE,213.29,341.15,59.996,1469404803,"201051344000585","219011344069620",27.79,28.50,0,331.53,348.66,20.1,17.5,0.128,499319.4,499319.4,303,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404810,793724.00
07/24/2016 20:00,2,0.637,ACTIVE,212.83,339.34,59.986,1469404803,"201051344001230","219011344069620",27.99,28.00,0,330.33,345.96,18.1,15.5,0.128,494220.8,494220.8,303,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404811,793725.00
07/24/2016 20:00,2,0.643,ACTIVE,213.51,340.55,60.023,1469404803,"201051344000582","219011344069620",27.63,28.00,0,331.83,348.36,18.0,15.5,0.133,487182.0,487182.0,301,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404812,793726.00
07/24/2016 20:00,2,0.686,ACTIVE,212.61,339.65,59.986,1469404803,"201051344000955","219011344069620",27.77,28.80,0,330.33,346.86,19.3,16.7,0.137,500475.1,500475.1,301,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404813,793727.00
07/24/2016 20:00,2,0.373,ACTIVE,212.16,404.57,59.986,1469404803,"274151322000094","219011344069620",37.83,32.40,0,334.54,410.28,14.4,12.0,0.093,621578.2,621578.2,306,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404814,793728.00
07/24/2016 20:00,2,0.717,ACTIVE,213.51,341.45,59.996,1469404803,"201051344000579","219011344069620",27.49,30.30,0,332.73,350.17,20.0,17.4,0.141,503235.1,503235.1,302,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404815,793729.00
07/24/2016 20:00,2,0.670,ACTIVE,212.83,339.34,59.986,1469404803,"201051344000890","219011344069620",27.91,28.80,0,331.83,347.76,19.0,16.4,0.128,497701.7,497701.7,300,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404816,793730.00
07/24/2016 20:00,2,0.670,ACTIVE,213.06,340.55,59.986,1469404803,"201051344000438","219011344069620",27.45,28.50,0,332.43,348.36,18.7,16.1,0.133,499385.7,499385.7,302,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404817,793731.00
07/24/2016 20:00,2,0.670,ACTIVE,213.06,340.25,60.002,1469404803,"201051344000417","219011344069620",27.93,29.00,0,330.33,347.76,19.0,16.4,0.133,491150.2,491150.2,300,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404818,793732.00
07/24/2016 20:00,2,0.609,ACTIVE,211.70,337.54,59.986,1469404803,"274151322000083","219011344069620",27.02,31.80,0,333.33,345.66,16.7,14.2,0.102,754819.7,754819.7,302,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404819,793733.00
07/24/2016 20:00,2,0.650,ACTIVE,212.38,342.05,59.981,1469404803,"274151322000076","219011344069620",27.85,31.50,0,334.84,346.56,18.4,15.8,0.115,804750.4,804750.4,301,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404820,793734.00
07/24/2016 20:00,2,0.695,ACTIVE,213.29,340.85,59.991,1469404803,"201051344000868","219011344069620",27.41,27.80,0,332.13,349.56,19.3,16.7,0.133,488084.9,488084.9,303,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404821,793735.00
07/24/2016 20:00,2,0.627,ACTIVE,211.93,338.74,59.991,1469404803,"274151322000095","219011344069620",27.51,31.00,0,333.33,345.66,17.5,15.0,0.115,796556.7,796556.7,300,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404822,793736.00
07/24/2016 20:00,2,0.682,ACTIVE,213.29,342.95,59.991,1469404803,"201051344000988","219011344069620",26.78,29.30,0,332.13,351.37,18.5,15.9,0.150,484648.3,484648.3,304,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404823,793737.00
07/24/2016 20:00,2,0.672,ACTIVE,213.06,339.34,59.991,1469404803,"201051344001025","219011344069620",27.63,28.00,0,331.53,348.36,18.8,16.3,0.133,498509.0,498509.0,303,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404823,793738.00
07/24/2016 20:00,2,0.674,ACTIVE,213.51,341.45,60.002,1469404803,"201051344000458","219011344069620",27.77,29.80,0,333.03,349.86,19.0,16.4,0.141,495561.0,495561.0,302,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404824,793739.00
07/24/2016 20:00,2,0.676,ACTIVE,213.96,342.65,59.986,1469404803,"201051344000853","219011344069620",27.69,29.30,0,334.24,351.07,19.0,16.4,0.137,494646.7,494646.7,303,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404825,793740.00
07/24/2016 20:00,2,0.627,ACTIVE,213.51,341.15,59.991,1469404803,"201051344000685","219011344069620",27.83,28.30,0,331.83,348.66,17.7,15.2,0.137,498678.5,498678.5,301,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404826,793741.00
07/24/2016 20:00,2,0.645,ACTIVE,213.06,340.25,59.996,1469404803,"201051344000917","219011344069620",27.61,28.80,0,330.03,347.76,18.1,15.5,0.128,495593.0,495593.0,302,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404827,793742.00
07/24/2016 20:00,2,0.658,ACTIVE,213.29,340.25,60.018,1469404803,"201051344001145","219011344069620",27.37,27.80,0,332.43,348.06,18.3,15.7,0.124,500774.6,500774.6,302,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404828,793743.00
07/24/2016 20:00,2,0.662,ACTIVE,213.51,340.85,59.996,1469404803,"201051344000651","219011344069620",27.21,27.80,0,332.73,348.36,18.3,15.7,0.133,493535.8,493535.8,302,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404829,793744.00
07/24/2016 20:00,2,0.592,ACTIVE,211.48,338.44,59.991,1469404803,"274151322000088","219011344069620",26.46,31.00,0,333.03,344.76,15.8,13.4,0.097,727912.5,727912.5,302,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404830,793745.00
07/24/2016 20:00,2,0.400,ACTIVE,212.61,405.77,59.991,1469404803,"274151322000068","219011344069620",38.07,33.00,0,335.14,415.09,15.4,12.9,0.084,621681.9,621681.9,304,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404831,793746.00
07/24/2016 20:00,2,0.709,ACTIVE,212.61,339.34,59.991,1469404803,"201051344001135","219011344069620",27.21,27.80,0,331.23,347.76,19.6,17.0,0.133,489592.0,489592.0,304,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404832,793747.00
07/24/2016 20:00,2,0.678,ACTIVE,213.29,341.75,59.996,1469404803,"201051344000594","219011344069620",27.77,29.30,0,331.23,349.26,19.1,16.5,0.141,499815.1,499815.1,302,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404832,793748.00
07/24/2016 20:00,2,0.664,ACTIVE,213.29,339.65,59.986,1469404803,"201051344001203","219011344069620",27.53,28.50,0,331.53,348.66,18.6,16.0,0.133,497282.6,497282.6,303,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404833,793749.00
07/24/2016 20:00,2,0.604,ACTIVE,211.93,340.25,59.996,1469404803,"274151322000054","219011344069620",26.86,31.30,0,333.33,345.66,16.5,14.0,0.110,743182.1,743182.1,301,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404834,793750.00
07/24/2016 20:00,2,0.686,ACTIVE,213.74,340.85,60.002,1469404803,"201051344000867","219011344069620",27.87,28.80,0,332.43,349.26,19.4,16.8,0.133,487164.6,487164.6,301,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404835,793751.00
07/24/2016 20:00,2,0.650,ACTIVE,213.06,340.25,59.975,1469404803,"201051344001093","219011344069620",27.43,28.30,0,331.53,347.76,18.1,15.6,0.128,495008.1,495008.1,303,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404836,793752.00
07/24/2016 20:00,2,0.668,ACTIVE,213.51,341.75,60.002,1469404803,"201051344000900","219011344069620",27.59,28.50,0,332.43,349.56,18.7,16.1,0.137,503337.4,503337.4,303,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404837,793753.00
07/24/2016 20:00,2,0.682,ACTIVE,213.96,342.05,59.996,1469404803,"201051344000648","219011344069620",27.67,28.00,0,333.33,350.77,19.1,16.5,0.137,493590.4,493590.4,304,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404838,793754.00
07/24/2016 20:00,2,0.684,ACTIVE,213.51,342.05,59.986,1469404803,"201051344000569","219011344069620",27.69,29.50,0,332.43,349.86,19.2,16.6,0.141,503974.8,503974.8,302,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404839,793755.00
07/24/2016 20:00,2,0.705,ACTIVE,213.74,341.45,59.986,1469404803,"201051344000983","219011344069620",27.89,29.30,0,332.13,349.86,19.9,17.3,0.141,495892.0,495892.0,303,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404840,793756.00
07/24/2016 20:00,2,0.674,ACTIVE,213.51,341.45,60.007,1469404803,"201051344001158","219011344069620",27.45,29.30,0,332.13,349.56,18.8,16.2,0.141,488915.2,488915.2,301,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404841,793757.00
07/24/2016 20:00,2,0.660,ACTIVE,213.96,342.95,59.986,1469404803,"201051344000576","219011344069620",27.73,28.00,0,332.73,350.17,18.6,16.0,0.137,496229.5,496229.5,303,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404842,793758.00
07/24/2016 20:00,2,0.596,ACTIVE,212.16,340.55,59.986,1469404803,"274151322000087","219011344069620",26.62,34.00,0,333.33,345.66,16.1,13.7,0.097,716040.9,716040.9,306,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469404843,793759.00
07/24/2016 20:15,2,0.400,ACTIVE,213.51,338.74,59.954,1469405704,"201051344000645","219011344069620",25.94,28.30,0,333.03,352.27,10.6,8.3,0.062,495805.7,495805.7,303,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405705,793760.00
07/24/2016 20:15,2,0.312,ACTIVE,212.16,336.04,59.975,1469405704,"274151322000085","219011344069620",25.90,30.30,0,333.63,345.06,8.2,6.0,0.040,743932.2,743932.2,301,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405706,793761.00
07/24/2016 20:15,2,0.404,ACTIVE,213.51,340.25,59.933,1469405704,"201051344000633","219011344069620",26.84,28.30,0,331.83,353.17,11.0,8.7,0.062,487103.8,487103.8,302,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405707,793762.00
07/24/2016 20:15,2,0.410,ACTIVE,213.29,338.74,60.007,1469405704,"201051344000469","219011344069620",26.54,27.50,0,331.83,351.97,11.1,8.7,0.062,489168.5,489168.5,304,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405707,793763.00
07/24/2016 20:15,2,0.422,ACTIVE,212.61,336.94,59.981,1469405704,"201051344000646","219011344069620",26.12,28.30,0,330.03,349.26,11.2,8.9,0.057,490825.7,490825.7,303,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405708,793764.00
07/24/2016 20:15,2,0.355,ACTIVE,211.70,337.54,59.970,1469405704,"274151322000052","219011344069620",26.34,31.50,0,332.73,345.96,9.5,7.3,0.049,761676.2,761676.2,304,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405709,793765.00
07/24/2016 20:15,2,0.436,ACTIVE,213.29,338.14,59.949,1469405704,"201051344000585","219011344069620",26.96,28.00,0,331.53,350.47,11.9,9.6,0.062,499322.6,499322.6,304,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405710,793766.00
07/24/2016 20:15,2,0.379,ACTIVE,212.83,336.64,59.970,1469405704,"201051344001230","219011344069620",26.20,27.50,0,329.73,348.06,10.1,7.8,0.053,494223.5,494223.5,304,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405711,793767.00
07/24/2016 20:15,2,0.371,ACTIVE,213.29,337.24,59.959,1469405704,"201051344000582","219011344069620",27.02,27.50,0,331.53,349.56,10.2,7.9,0.053,487184.7,487184.7,302,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405712,793768.00
07/24/2016 20:15,2,0.424,ACTIVE,212.61,336.94,59.954,1469405704,"201051344000955","219011344069620",26.46,28.30,0,330.33,348.36,11.4,9.1,0.062,500478.0,500478.0,302,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405713,793769.00
07/24/2016 20:15,2,0.197,ACTIVE,211.93,378.12,59.970,1469405704,"274151322000094","219011344069620",35.35,31.80,0,334.24,412.68,7.0,4.9,0.035,621580.1,621580.1,307,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405714,793770.00
07/24/2016 20:15,2,0.438,ACTIVE,213.06,337.84,59.975,1469405704,"201051344000579","219011344069620",26.92,29.50,0,333.03,351.67,11.9,9.6,0.057,503238.3,503238.3,303,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405715,793771.00
07/24/2016 20:15,2,0.408,ACTIVE,212.83,336.34,59.970,1469405704,"201051344000890","219011344069620",26.24,28.50,0,330.63,349.56,10.9,8.6,0.057,497704.6,497704.6,301,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405716,793772.00
07/24/2016 20:15,2,0.389,ACTIVE,213.06,337.54,59.986,1469405704,"201051344000438","219011344069620",27.23,28.00,0,332.13,350.17,10.8,8.5,0.062,499388.6,499388.6,303,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405716,793773.00
07/24/2016 20:15,2,0.410,ACTIVE,213.06,337.54,59.975,1469405704,"201051344000417","219011344069620",26.78,28.50,0,331.83,349.56,11.2,8.9,0.057,491153.1,491153.1,301,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405717,793774.00
07/24/2016 20:15,2,0.318,ACTIVE,212.16,337.84,59.996,1469405704,"274151322000083","219011344069620",26.34,31.00,0,333.03,345.36,8.5,6.3,0.049,754822.0,754822.0,303,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405718,793775.00
07/24/2016 20:15,2,0.354,ACTIVE,212.38,337.24,59.965,1469405704,"274151322000076","219011344069620",26.94,31.00,0,334.24,346.26,9.7,7.4,0.057,804753.1,804753.1,302,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405719,793776.00
07/24/2016 20:15,2,0.416,ACTIVE,213.06,337.84,59.938,1469405704,"201051344000868","219011344069620",26.40,27.30,0,332.43,350.77,11.2,8.9,0.057,488087.8,488087.8,304,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405720,793777.00
07/24/2016 20:15,2,0.326,ACTIVE,211.93,336.64,59.965,1469405704,"274151322000095","219011344069620",26.62,30.30,0,333.03,345.36,8.8,6.6,0.044,796559.1,796559.1,301,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405721,793778.00
07/24/2016 20:15,2,0.381,ACTIVE,213.06,339.34,59.975,1469405704,"201051344000988","219011344069620",26.78,28.80,0,331.83,352.57,10.4,8.1,0.066,484651.1,484651.1,305,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405722,793779.00
07/24/2016 20:15,2,0.396,ACTIVE,213.06,336.64,59.965,1469405704,"201051344001025","219011344069620",26.62,27.50,0,331.53,349.56,10.7,8.4,0.062,498511.8,498511.8,304,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405723,793780.00
07/24/2016 20:15,2,0.400,ACTIVE,213.29,337.54,59.975,1469405704,"201051344000458","219011344069620",27.15,29.30,0,333.03,350.77,11.0,8.7,0.066,495563.9,495563.9,303,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405724,793781.00
07/24/2016 20:15,2,0.396,ACTIVE,213.74,339.65,59.975,1469405704,"201051344000853","219011344069620",26.78,29.00,0,333.93,352.27,10.8,8.5,0.062,494649.6,494649.6,304,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405725,793782.00
07/24/2016 20:15,2,0.359,ACTIVE,213.29,338.44,59.981,1469405704,"201051344000685","219011344069620",26.76,27.80,0,330.63,351.37,9.8,7.5,0.066,498681.2,498681.2,302,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405726,793783.00
07/24/2016 20:15,2,0.377,ACTIVE,213.06,337.84,59.986,1469405704,"201051344000917","219011344069620",26.20,28.30,0,330.33,348.96,10.1,7.8,0.053,495595.7,495595.7,303,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405727,793784.00
07/24/2016 20:15,2,0.365,ACTIVE,213.29,337.54,59.975,1469405704,"201051344001145","219011344069620",27.15,27.30,0,331.83,349.86,10.1,7.8,0.053,500777.3,500777.3,303,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405728,793785.00
07/24/2016 20:15,2,0.385,ACTIVE,213.29,337.84,59.970,1469405704,"201051344000651","219011344069620",26.70,27.30,0,332.13,350.17,10.4,8.1,0.062,493538.5,493538.5,303,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405729,793786.00
07/24/2016 20:15,2,0.312,ACTIVE,211.48,335.74,59.965,1469405704,"274151322000088","219011344069620",25.39,30.50,0,332.73,345.06,8.1,5.9,0.044,727914.7,727914.7,303,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405730,793787.00
07/24/2016 20:15,2,0.225,ACTIVE,212.38,380.82,59.975,1469405704,"274151322000068","219011344069620",35.70,32.40,0,335.14,413.89,8.1,5.9,0.040,621684.1,621684.1,305,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405731,793788.00
07/24/2016 20:15,2,0.430,ACTIVE,212.61,336.04,59.975,1469405704,"201051344001135","219011344069620",26.50,27.50,0,330.93,349.86,11.6,9.3,0.062,489595.0,489595.0,305,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405732,793789.00
07/24/2016 20:15,2,0.395,ACTIVE,212.83,337.84,59.975,1469405704,"201051344000594","219011344069620",27.00,29.30,0,330.63,350.77,10.8,8.5,0.057,499817.9,499817.9,303,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405733,793790.00
07/24/2016 20:15,2,0.395,ACTIVE,213.06,336.34,59.986,1469405704,"201051344001203","219011344069620",26.34,28.00,0,331.53,350.17,10.6,8.3,0.053,497285.4,497285.4,304,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405733,793791.00
07/24/2016 20:15,2,0.330,ACTIVE,211.93,335.74,59.986,1469405704,"274151322000054","219011344069620",25.70,30.50,0,332.73,345.36,8.6,6.4,0.044,743184.5,743184.5,302,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405734,793792.00
07/24/2016 20:15,2,0.402,ACTIVE,213.51,337.54,59.986,1469405704,"201051344000867","219011344069620",27.14,28.50,0,332.13,351.07,11.1,8.8,0.057,487167.5,487167.5,302,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405735,793793.00
07/24/2016 20:15,2,0.379,ACTIVE,213.06,337.54,59.975,1469405704,"201051344001093","219011344069620",26.58,27.80,0,331.53,349.26,10.2,8.0,0.057,495010.8,495010.8,304,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405736,793794.00
07/24/2016 20:15,2,0.383,ACTIVE,213.06,338.44,59.975,1469405704,"201051344000900","219011344069620",26.48,28.30,0,331.83,351.67,10.3,8.0,0.062,503340.2,503340.2,304,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405737,793795.00
07/24/2016 20:15,2,0.400,ACTIVE,213.29,337.84,59.981,1469405704,"201051344000648","219011344069620",27.12,27.80,0,333.63,352.57,11.0,8.7,0.062,493593.4,493593.4,305,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405738,793796.00
07/24/2016 20:15,2,0.404,ACTIVE,213.29,338.14,60.023,1469405704,"201051344000569","219011344069620",26.96,29.30,0,332.73,351.67,11.1,8.8,0.062,503977.7,503977.7,303,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405739,793797.00
07/24/2016 20:15,2,0.414,ACTIVE,213.29,337.84,59.959,1469405704,"201051344000983","219011344069620",27.67,28.80,0,332.73,351.37,11.7,9.3,0.066,495895.1,495895.1,304,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405740,793798.00
07/24/2016 20:15,2,0.389,ACTIVE,213.29,337.84,59.981,1469405704,"201051344001158","219011344069620",27.04,28.50,0,332.73,351.07,10.7,8.4,0.062,488918.1,488918.1,302,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405741,793799.00
07/24/2016 20:15,2,0.389,ACTIVE,213.74,339.65,59.986,1469405704,"201051344000576","219011344069620",26.60,27.80,0,332.43,352.27,10.5,8.2,0.062,496232.3,496232.3,304,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405742,793800.00
07/24/2016 20:15,2,0.320,ACTIVE,211.93,336.94,59.981,1469405704,"274151322000087","219011344069620",25.45,33.50,0,333.03,345.36,8.3,6.1,0.040,716043.2,716043.2,307,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469405743,793801.00
07/24/2016 20:30,2,0.336,ACTIVE,213.74,338.74,59.991,1469406604,"201051344000645","219011344069620",26.68,27.80,0,322.21,345.36,9.1,6.9,0.044,495807.6,495807.6,304,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406605,793802.00
07/24/2016 20:30,2,0.264,ACTIVE,212.16,337.84,59.975,1469406604,"274151322000085","219011344069620",26.02,29.50,0,321.31,340.85,7.0,4.8,0.040,743933.5,743933.5,302,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406606,793803.00
07/24/2016 20:30,2,0.352,ACTIVE,213.74,340.25,59.991,1469406604,"201051344000633","219011344069620",26.70,28.00,0,322.21,347.16,9.6,7.3,0.053,487105.8,487105.8,303,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406607,793804.00
07/24/2016 20:30,2,0.361,ACTIVE,213.51,338.14,59.975,1469406604,"201051344000469","219011344069620",26.16,27.30,0,319.81,344.45,9.6,7.3,0.057,489170.4,489170.4,305,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406607,793805.00
07/24/2016 20:30,2,0.354,ACTIVE,212.61,337.24,59.981,1469406604,"201051344000646","219011344069620",27.27,27.50,0,319.21,343.55,9.8,7.5,0.053,490827.7,490827.7,304,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406608,793806.00
07/24/2016 20:30,2,0.301,ACTIVE,211.70,336.04,59.975,1469406604,"274151322000052","219011344069620",26.38,30.80,0,320.11,341.45,8.1,5.8,0.040,761677.8,761677.8,305,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406609,793807.00
07/24/2016 20:30,2,0.383,ACTIVE,213.29,337.84,59.991,1469406604,"201051344000585","219011344069620",27.06,27.30,0,320.11,344.45,10.5,8.2,0.049,499324.8,499324.8,305,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406610,793808.00
07/24/2016 20:30,2,0.326,ACTIVE,212.83,336.64,59.981,1469406604,"201051344001230","219011344069620",26.84,27.00,0,318.61,342.35,8.9,6.7,0.040,494225.3,494225.3,305,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406611,793809.00
07/24/2016 20:30,2,0.336,ACTIVE,213.51,338.14,59.986,1469406604,"201051344000582","219011344069620",25.82,27.00,0,319.81,343.25,8.8,6.6,0.044,487186.5,487186.5,303,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406612,793810.00
07/24/2016 20:30,2,0.375,ACTIVE,212.83,337.24,59.991,1469406604,"201051344000955","219011344069620",26.50,27.50,0,319.51,342.35,10.1,7.8,0.053,500480.1,500480.1,303,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406613,793811.00
07/24/2016 20:30,2,0.166,ACTIVE,211.93,370.90,59.970,1469406604,"274151322000094","219011344069620",34.75,31.00,0,334.54,393.75,5.8,3.7,0.027,621581.1,621581.1,308,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406614,793812.00
07/24/2016 20:30,2,0.381,ACTIVE,213.51,338.14,59.986,1469406604,"201051344000579","219011344069620",27.25,28.80,0,321.01,344.45,10.6,8.3,0.049,503240.5,503240.5,304,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406615,793813.00
07/24/2016 20:30,2,0.350,ACTIVE,213.06,336.64,59.991,1469406604,"201051344000890","219011344069620",27.10,27.80,0,319.81,342.95,9.6,7.4,0.044,497706.5,497706.5,302,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406616,793814.00
07/24/2016 20:30,2,0.346,ACTIVE,213.06,337.54,59.944,1469406604,"201051344000438","219011344069620",26.84,27.30,0,321.61,345.06,9.4,7.2,0.049,499390.5,499390.5,304,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406616,793815.00
07/24/2016 20:30,2,0.369,ACTIVE,213.29,337.24,59.986,1469406604,"201051344000417","219011344069620",26.52,27.80,0,321.31,343.55,10.0,7.7,0.049,491155.1,491155.1,302,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406617,793816.00
07/24/2016 20:30,2,0.275,ACTIVE,211.93,337.24,59.991,1469406604,"274151322000083","219011344069620",25.66,30.30,0,320.71,341.15,7.1,5.0,0.040,754823.4,754823.4,304,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406618,793817.00
07/24/2016 20:30,2,0.297,ACTIVE,212.61,337.84,59.981,1469406604,"274151322000076","219011344069620",26.66,30.30,0,321.91,342.05,8.1,5.9,0.040,804754.7,804754.7,303,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406619,793818.00
07/24/2016 20:30,2,0.363,ACTIVE,213.51,338.44,59.986,1469406604,"201051344000868","219011344069620",26.24,27.30,0,320.71,344.45,9.7,7.4,0.049,488089.8,488089.8,305,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406620,793819.00
07/24/2016 20:30,2,0.277,ACTIVE,211.93,337.54,59.970,1469406604,"274151322000095","219011344069620",26.28,29.80,0,320.11,340.55,7.4,5.2,0.035,796560.6,796560.6,302,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406621,793820.00
07/24/2016 20:30,2,0.328,ACTIVE,213.29,339.65,59.981,1469406604,"201051344000988","219011344069620",26.44,28.30,0,320.11,346.86,8.8,6.6,0.053,484652.9,484652.9,306,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406622,793821.00
07/24/2016 20:30,2,0.346,ACTIVE,213.06,336.34,59.944,1469406604,"201051344001025","219011344069620",26.86,27.00,0,320.71,343.85,9.4,7.2,0.049,498513.7,498513.7,305,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406623,793822.00
07/24/2016 20:30,2,0.357,ACTIVE,213.29,337.84,59.981,1469406604,"201051344000458","219011344069620",26.52,28.50,0,321.61,344.45,9.6,7.4,0.049,495565.9,495565.9,304,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406624,793823.00
