ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 20:30,2,0.340,ACTIVE,213.96,339.04,59.986,1469406604,"201051344000853","219011344069620",27.08,28.50,0,323.41,345.96,9.4,7.1,0.049,494651.6,494651.6,305,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406625,793824.00
07/24/2016 20:30,2,0.318,ACTIVE,213.51,338.44,59.975,1469406604,"201051344000685","219011344069620",26.46,27.30,0,323.11,344.76,8.6,6.3,0.049,498682.8,498682.8,303,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406626,793825.00
07/24/2016 20:30,2,0.330,ACTIVE,213.29,337.84,59.975,1469406604,"201051344000917","219011344069620",26.26,27.80,0,319.51,343.25,8.8,6.6,0.040,495597.5,495597.5,304,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406627,793826.00
07/24/2016 20:30,2,0.324,ACTIVE,213.51,337.84,59.981,1469406604,"201051344001145","219011344069620",26.86,26.80,0,321.31,343.55,8.8,6.6,0.044,500779.1,500779.1,304,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406627,793827.00
07/24/2016 20:30,2,0.332,ACTIVE,213.29,337.24,59.975,1469406604,"201051344000651","219011344069620",26.88,26.80,0,320.41,343.55,9.1,6.8,0.044,493540.3,493540.3,304,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406628,793828.00
07/24/2016 20:30,2,0.260,ACTIVE,211.70,336.64,59.981,1469406604,"274151322000088","219011344069620",25.62,29.80,0,320.41,340.55,6.8,4.6,0.031,727915.9,727915.9,304,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406629,793829.00
07/24/2016 20:30,2,0.191,ACTIVE,212.61,378.72,59.975,1469406604,"274151322000068","219011344069620",35.46,31.80,0,335.14,394.35,6.9,4.7,0.027,621685.4,621685.4,306,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406630,793830.00
07/24/2016 20:30,2,0.365,ACTIVE,212.83,336.04,60.012,1469406604,"201051344001135","219011344069620",27.61,26.80,0,320.41,342.95,10.2,8.0,0.044,489597.1,489597.1,306,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406631,793831.00
07/24/2016 20:30,2,0.348,ACTIVE,213.06,337.54,59.975,1469406604,"201051344000594","219011344069620",26.66,28.50,0,320.41,343.85,9.4,7.2,0.044,499819.9,499819.9,304,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406632,793832.00
07/24/2016 20:30,2,0.336,ACTIVE,213.06,336.34,59.954,1469406604,"201051344001203","219011344069620",27.14,27.50,0,319.81,344.45,9.3,7.1,0.040,497287.3,497287.3,305,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406633,793833.00
07/24/2016 20:30,2,0.277,ACTIVE,211.93,336.94,59.975,1469406604,"274151322000054","219011344069620",25.74,29.80,0,320.11,341.45,7.2,5.1,0.040,743185.9,743185.9,303,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406635,793834.00
07/24/2016 20:30,2,0.352,ACTIVE,213.51,337.54,59.938,1469406604,"201051344000867","219011344069620",26.96,28.50,0,320.41,343.85,9.7,7.4,0.044,487169.5,487169.5,303,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406636,793835.00
07/24/2016 20:30,2,0.324,ACTIVE,213.06,336.94,59.975,1469406604,"201051344001093","219011344069620",27.06,27.30,0,321.01,343.25,8.9,6.7,0.044,495012.6,495012.6,305,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406637,793836.00
07/24/2016 20:30,2,0.322,ACTIVE,213.29,338.44,59.975,1469406604,"201051344000900","219011344069620",26.70,27.80,0,320.41,345.06,8.7,6.5,0.049,503341.9,503341.9,305,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406637,793837.00
07/24/2016 20:30,2,0.357,ACTIVE,213.74,338.14,59.975,1469406604,"201051344000648","219011344069620",26.48,27.30,0,321.61,345.66,9.6,7.4,0.049,493595.3,493595.3,306,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406638,793838.00
07/24/2016 20:30,2,0.357,ACTIVE,213.51,338.14,59.933,1469406604,"201051344000569","219011344069620",26.32,28.80,0,320.41,344.45,9.6,7.3,0.053,503979.7,503979.7,304,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406639,793839.00
07/24/2016 20:30,2,0.377,ACTIVE,213.51,338.14,59.928,1469406604,"201051344000983","219011344069620",26.68,28.00,0,320.71,344.76,10.2,7.9,0.049,495897.2,495897.2,305,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406640,793840.00
07/24/2016 20:30,2,0.344,ACTIVE,213.29,338.14,59.975,1469406604,"201051344001158","219011344069620",26.54,28.00,0,320.71,345.36,9.3,7.0,0.053,488919.9,488919.9,303,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406641,793841.00
07/24/2016 20:30,2,0.336,ACTIVE,213.74,339.34,59.981,1469406604,"201051344000576","219011344069620",26.60,27.50,0,321.61,345.36,9.1,6.9,0.044,496234.1,496234.1,305,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406642,793842.00
07/24/2016 20:30,2,0.273,ACTIVE,212.16,337.24,59.949,1469406604,"274151322000087","219011344069620",25.54,32.40,0,320.71,341.45,7.1,4.9,0.027,716044.5,716044.5,308,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469406643,793843.00
07/24/2016 20:45,2,0.293,ACTIVE,213.51,338.14,59.954,1469407504,"201051344000645","219011344069620",25.49,27.80,0,332.73,345.06,7.6,5.4,0.031,495809.1,495809.1,305,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407505,793844.00
07/24/2016 20:45,2,0.217,ACTIVE,212.16,336.34,59.912,1469407504,"274151322000085","219011344069620",25.50,29.00,0,333.63,340.25,5.7,3.5,0.027,743934.5,743934.5,303,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407506,793845.00
07/24/2016 20:45,2,0.303,ACTIVE,213.74,339.34,59.959,1469407504,"201051344000633","219011344069620",26.60,28.00,0,332.13,345.96,8.2,6.0,0.035,487107.4,487107.4,304,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407507,793846.00
07/24/2016 20:45,2,0.297,ACTIVE,213.06,337.84,59.938,1469407504,"201051344000469","219011344069620",27.25,27.00,0,331.23,344.45,8.2,6.0,0.040,489172.1,489172.1,306,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407508,793847.00
07/24/2016 20:45,2,0.305,ACTIVE,212.61,337.24,59.959,1469407504,"201051344000646","219011344069620",27.08,27.00,0,329.43,343.25,8.3,6.1,0.035,490829.4,490829.4,305,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407508,793848.00
07/24/2016 20:45,2,0.252,ACTIVE,211.70,336.64,59.970,1469407504,"274151322000052","219011344069620",25.68,30.00,0,333.03,340.85,6.5,4.4,0.027,761679.1,761679.1,306,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407509,793849.00
07/24/2016 20:45,2,0.332,ACTIVE,213.06,337.24,59.959,1469407504,"201051344000585","219011344069620",27.15,26.80,0,330.93,343.55,9.2,6.9,0.040,499326.7,499326.7,306,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407510,793850.00
07/24/2016 20:45,2,0.281,ACTIVE,213.06,336.04,59.922,1469407504,"201051344001230","219011344069620",26.94,26.50,0,330.33,341.75,7.7,5.5,0.027,494226.8,494226.8,306,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407511,793851.00
07/24/2016 20:45,2,0.287,ACTIVE,213.29,337.54,59.965,1469407504,"201051344000582","219011344069620",26.42,26.50,0,331.23,342.65,7.7,5.5,0.035,487188.0,487188.0,304,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407512,793852.00
07/24/2016 20:45,2,0.318,ACTIVE,212.61,336.34,59.954,1469407504,"201051344000955","219011344069620",26.82,26.80,0,330.03,342.95,8.7,6.4,0.040,500481.9,500481.9,304,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407513,793853.00
07/24/2016 20:45,2,0.135,ACTIVE,212.16,336.04,59.938,1469407504,"274151322000094","219011344069620",30.93,30.00,0,334.24,374.81,4.2,2.2,0.013,621581.9,621581.9,309,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407514,793854.00
07/24/2016 20:45,2,0.330,ACTIVE,213.29,337.54,59.959,1469407504,"201051344000579","219011344069620",27.29,28.00,0,332.13,344.15,9.1,6.9,0.035,503242.4,503242.4,305,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407515,793855.00
07/24/2016 20:45,2,0.301,ACTIVE,212.83,335.74,59.922,1469407504,"201051344000890","219011344069620",27.21,27.30,0,330.33,343.25,8.3,6.1,0.035,497708.2,497708.2,303,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407516,793856.00
07/24/2016 20:45,2,0.297,ACTIVE,213.06,336.64,59.986,1469407504,"201051344000438","219011344069620",26.88,26.80,0,331.53,343.55,8.1,5.9,0.035,499392.1,499392.1,305,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407517,793857.00
07/24/2016 20:45,2,0.314,ACTIVE,213.06,336.94,59.954,1469407504,"201051344000417","219011344069620",27.04,27.30,0,330.93,342.95,8.6,6.4,0.035,491156.9,491156.9,303,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407518,793858.00
07/24/2016 20:45,2,0.221,ACTIVE,211.70,335.44,59.959,1469407504,"274151322000083","219011344069620",25.50,29.80,0,333.03,340.55,5.7,3.6,0.018,754824.5,754824.5,305,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407519,793859.00
07/24/2016 20:45,2,0.242,ACTIVE,212.38,336.64,59.954,1469407504,"274151322000076","219011344069620",26.50,29.50,0,334.24,341.15,6.5,4.3,0.031,804756.0,804756.0,304,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407520,793860.00
07/24/2016 20:45,2,0.309,ACTIVE,213.06,337.24,59.959,1469407504,"201051344000868","219011344069620",26.34,27.30,0,331.83,343.55,8.2,6.0,0.035,488091.5,488091.5,306,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407521,793861.00
07/24/2016 20:45,2,0.225,ACTIVE,211.93,335.74,59.954,1469407504,"274151322000095","219011344069620",25.52,29.30,0,333.03,340.55,5.8,3.7,0.027,796561.7,796561.7,303,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407522,793862.00
07/24/2016 20:45,2,0.277,ACTIVE,213.06,338.74,59.959,1469407504,"201051344000988","219011344069620",26.18,28.30,0,331.23,345.66,7.4,5.2,0.035,484654.3,484654.3,307,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407523,793863.00
07/24/2016 20:45,2,0.291,ACTIVE,212.83,335.44,59.965,1469407504,"201051344001025","219011344069620",26.88,26.50,0,331.23,343.25,8.0,5.8,0.040,498515.4,498515.4,306,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407524,793864.00
07/24/2016 20:45,2,0.301,ACTIVE,213.29,337.54,59.928,1469407504,"201051344000458","219011344069620",26.56,28.00,0,331.53,344.15,8.1,5.9,0.040,495567.6,495567.6,305,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407525,793865.00
07/24/2016 20:45,2,0.293,ACTIVE,213.74,339.04,59.949,1469407504,"201051344000853","219011344069620",26.90,28.00,0,333.33,345.36,8.0,5.8,0.035,494653.2,494653.2,306,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407526,793866.00
07/24/2016 20:45,2,0.268,ACTIVE,213.29,337.54,59.965,1469407504,"201051344000685","219011344069620",26.16,26.80,0,331.83,344.15,7.1,4.9,0.035,498684.2,498684.2,304,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407526,793867.00
07/24/2016 20:45,2,0.285,ACTIVE,213.29,336.64,59.965,1469407504,"201051344000917","219011344069620",26.06,27.30,0,331.23,343.25,7.5,5.4,0.035,495599.0,495599.0,305,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407527,793868.00
07/24/2016 20:45,2,0.281,ACTIVE,213.29,337.24,59.965,1469407504,"201051344001145","219011344069620",26.48,26.30,0,332.73,343.55,7.6,5.4,0.031,500780.6,500780.6,305,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407528,793869.00
07/24/2016 20:45,2,0.287,ACTIVE,213.29,336.94,59.959,1469407504,"201051344000651","219011344069620",26.72,26.30,0,332.43,343.85,7.8,5.6,0.035,493541.9,493541.9,305,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407529,793870.00
07/24/2016 20:45,2,0.215,ACTIVE,211.48,335.14,59.933,1469407504,"274151322000088","219011344069620",24.53,29.00,0,332.43,340.25,5.3,3.2,0.022,727916.9,727916.9,305,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407530,793871.00
07/24/2016 20:45,2,0.158,ACTIVE,212.38,348.06,59.949,1469407504,"274151322000068","219011344069620",32.32,31.00,0,335.74,386.23,5.2,3.1,0.018,621686.4,621686.4,307,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407531,793872.00
07/24/2016 20:45,2,0.314,ACTIVE,212.83,335.74,59.959,1469407504,"201051344001135","219011344069620",27.55,26.50,0,330.63,342.35,8.8,6.6,0.031,489599.0,489599.0,307,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407532,793873.00
07/24/2016 20:45,2,0.289,ACTIVE,213.06,336.94,59.965,1469407504,"201051344000594","219011344069620",27.57,28.30,0,330.93,343.55,8.1,5.9,0.035,499821.5,499821.5,305,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407533,793874.00
07/24/2016 20:45,2,0.289,ACTIVE,213.29,336.04,59.996,1469407504,"201051344001203","219011344069620",27.19,27.00,0,330.93,344.76,8.0,5.8,0.035,497288.9,497288.9,306,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407534,793875.00
07/24/2016 20:45,2,0.221,ACTIVE,211.70,336.04,59.970,1469407504,"274151322000054","219011344069620",25.94,29.30,0,332.73,340.85,5.8,3.7,0.031,743186.9,743186.9,304,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407535,793876.00
07/24/2016 20:45,2,0.303,ACTIVE,213.51,337.24,59.965,1469407504,"201051344000867","219011344069620",26.60,28.50,0,332.13,344.15,8.2,6.0,0.031,487171.2,487171.2,304,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407536,793877.00
07/24/2016 20:45,2,0.277,ACTIVE,213.06,336.64,59.965,1469407504,"201051344001093","219011344069620",27.33,27.00,0,331.53,342.65,7.7,5.5,0.031,495014.1,495014.1,306,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407537,793878.00
07/24/2016 20:45,2,0.281,ACTIVE,213.06,337.84,59.970,1469407504,"201051344000900","219011344069620",25.56,27.50,0,332.13,343.85,7.3,5.1,0.040,503343.4,503343.4,306,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407538,793879.00
07/24/2016 20:45,2,0.307,ACTIVE,213.51,337.84,59.970,1469407504,"201051344000648","219011344069620",26.22,27.00,0,332.43,344.45,8.2,5.9,0.035,493597.0,493597.0,307,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407539,793880.00
07/24/2016 20:45,2,0.301,ACTIVE,213.29,337.54,59.965,1469407504,"201051344000569","219011344069620",26.76,28.30,0,331.83,344.45,8.2,6.0,0.035,503981.4,503981.4,305,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407539,793881.00
07/24/2016 20:45,2,0.312,ACTIVE,213.29,337.24,59.959,1469407504,"201051344000983","219011344069620",27.39,27.80,0,332.13,343.55,8.7,6.5,0.035,495899.0,495899.0,306,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407540,793882.00
07/24/2016 20:45,2,0.287,ACTIVE,213.06,337.54,59.975,1469407504,"201051344001158","219011344069620",26.82,27.80,0,331.23,344.45,7.8,5.7,0.040,488921.5,488921.5,304,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407541,793883.00
07/24/2016 20:45,2,0.283,ACTIVE,213.74,338.74,59.970,1469407504,"201051344000576","219011344069620",26.70,27.50,0,332.43,345.06,7.7,5.5,0.035,496235.7,496235.7,306,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407542,793884.00
07/24/2016 20:45,2,0.221,ACTIVE,211.93,336.64,59.954,1469407504,"274151322000087","219011344069620",25.43,32.00,0,333.03,341.45,5.7,3.6,0.018,716045.6,716045.6,309,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469407543,793885.00
07/24/2016 21:00,2,0.205,ACTIVE,213.51,337.54,59.986,1469408403,"201051344000645","219011344069620",26.52,27.50,0,332.43,343.85,5.6,3.4,0.018,495810.2,495810.2,306,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408404,793886.00
07/24/2016 21:00,2,0.154,ACTIVE,212.16,336.34,59.986,1469408403,"274151322000085","219011344069620",24.23,28.50,0,333.33,339.95,3.8,1.8,0.013,743935.2,743935.2,304,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408405,793887.00
07/24/2016 21:00,2,0.221,ACTIVE,213.51,338.74,60.007,1469408403,"201051344000633","219011344069620",27.43,27.80,0,332.13,345.36,6.2,4.0,0.018,487108.7,487108.7,305,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408406,793888.00
07/24/2016 21:00,2,0.238,ACTIVE,213.06,337.24,60.002,1469408403,"201051344000469","219011344069620",26.32,26.30,0,330.93,342.95,6.4,4.2,0.022,489173.3,489173.3,307,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408407,793889.00
07/24/2016 21:00,2,0.238,ACTIVE,212.38,335.74,59.959,1469408403,"201051344000646","219011344069620",26.80,26.50,0,329.13,342.65,6.5,4.4,0.013,490830.7,490830.7,306,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408408,793890.00
07/24/2016 21:00,2,0.186,ACTIVE,211.70,336.64,59.996,1469408403,"274151322000052","219011344069620",24.95,29.50,0,332.13,340.55,4.7,2.6,0.022,761680.0,761680.0,307,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408408,793891.00
07/24/2016 21:00,2,0.262,ACTIVE,212.83,336.64,59.991,1469408403,"201051344000585","219011344069620",26.78,26.50,0,330.63,342.65,7.2,5.0,0.022,499328.2,499328.2,307,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408409,793892.00
07/24/2016 21:00,2,0.227,ACTIVE,212.83,335.44,59.996,1469408403,"201051344001230","219011344069620",25.84,26.30,0,329.73,341.15,5.9,3.8,0.009,494227.9,494227.9,307,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408410,793893.00
07/24/2016 21:00,2,0.219,ACTIVE,213.29,336.34,60.018,1469408403,"201051344000582","219011344069620",26.06,26.30,0,331.23,341.45,5.8,3.7,0.018,487189.1,487189.1,305,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408411,793894.00
07/24/2016 21:00,2,0.238,ACTIVE,212.38,335.14,59.996,1469408403,"201051344000955","219011344069620",27.43,26.50,0,330.03,341.15,6.7,4.5,0.018,500483.2,500483.2,305,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408412,793895.00
07/24/2016 21:00,2,0.088,ACTIVE,211.93,336.94,59.996,1469408403,"274151322000094","219011344069620",29.76,29.30,0,333.33,339.65,2.7,0.7,0.013,621582.2,621582.2,310,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408413,793896.00
07/24/2016 21:00,2,0.266,ACTIVE,213.06,336.34,59.996,1469408403,"201051344000579","219011344069620",26.60,27.80,0,332.13,342.05,7.2,5.0,0.018,503243.8,503243.8,306,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408414,793897.00
07/24/2016 21:00,2,0.232,ACTIVE,212.61,335.14,59.991,1469408403,"201051344000890","219011344069620",27.14,27.00,0,330.33,342.05,6.4,4.3,0.013,497709.5,497709.5,304,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408415,793898.00
07/24/2016 21:00,2,0.230,ACTIVE,212.83,336.64,59.996,1469408403,"201051344000438","219011344069620",26.90,26.50,0,330.93,342.05,6.3,4.2,0.018,499393.3,499393.3,306,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408416,793899.00
07/24/2016 21:00,2,0.252,ACTIVE,212.83,335.74,60.018,1469408403,"201051344000417","219011344069620",26.68,27.00,0,330.63,341.75,6.9,4.7,0.013,491158.3,491158.3,304,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408417,793900.00
07/24/2016 21:00,2,0.160,ACTIVE,211.93,336.34,59.986,1469408403,"274151322000083","219011344069620",24.63,29.30,0,332.43,340.25,4.0,1.9,0.013,754825.1,754825.1,306,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408417,793901.00
07/24/2016 21:00,2,0.172,ACTIVE,212.38,336.64,59.965,1469408403,"274151322000076","219011344069620",25.80,29.00,0,333.93,340.25,4.5,2.4,0.018,804756.8,804756.8,305,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408418,793902.00
07/24/2016 21:00,2,0.236,ACTIVE,213.06,336.64,60.028,1469408403,"201051344000868","219011344069620",26.30,26.80,0,331.53,342.35,6.3,4.2,0.018,488092.8,488092.8,307,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408419,793903.00
07/24/2016 21:00,2,0.156,ACTIVE,211.93,335.74,59.986,1469408403,"274151322000095","219011344069620",25.05,28.80,0,332.73,339.65,4.0,2.0,0.013,796562.4,796562.4,304,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408420,793904.00
07/24/2016 21:00,2,0.205,ACTIVE,212.83,338.14,59.991,1469408403,"201051344000988","219011344069620",25.88,27.80,0,331.23,344.76,5.4,3.3,0.022,484655.4,484655.4,308,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408421,793905.00
07/24/2016 21:00,2,0.225,ACTIVE,212.83,335.44,59.986,1469408403,"201051344001025","219011344069620",26.94,26.30,0,330.33,341.75,6.2,4.0,0.013,498516.6,498516.6,307,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408422,793906.00
07/24/2016 21:00,2,0.234,ACTIVE,213.06,336.64,60.007,1469408403,"201051344000458","219011344069620",25.92,27.50,0,331.53,343.25,6.2,4.0,0.018,495568.8,495568.8,306,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408423,793907.00
07/24/2016 21:00,2,0.232,ACTIVE,213.74,338.44,59.991,1469408403,"201051344000853","219011344069620",26.00,27.50,0,332.73,344.15,6.1,4.0,0.022,494654.4,494654.4,307,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408424,793908.00
07/24/2016 21:00,2,0.201,ACTIVE,213.29,337.24,60.023,1469408403,"201051344000685","219011344069620",25.94,26.50,0,330.93,342.95,5.3,3.2,0.018,498685.3,498685.3,305,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408425,793909.00
07/24/2016 21:00,2,0.215,ACTIVE,212.83,336.64,60.018,1469408403,"201051344000917","219011344069620",26.40,27.00,0,330.03,342.05,5.8,3.7,0.013,495600.1,495600.1,306,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408426,793910.00
07/24/2016 21:00,2,0.209,ACTIVE,213.29,336.04,60.007,1469408403,"201051344001145","219011344069620",26.84,26.00,0,331.83,342.05,5.7,3.6,0.013,500781.7,500781.7,306,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408426,793911.00
07/24/2016 21:00,2,0.225,ACTIVE,213.06,336.64,59.954,1469408403,"201051344000651","219011344069620",26.02,26.00,0,331.53,342.35,6.0,3.8,0.018,493543.1,493543.1,306,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408427,793912.00
07/24/2016 21:00,2,0.145,ACTIVE,211.70,336.34,59.986,1469408403,"274151322000088","219011344069620",23.97,28.50,0,332.13,339.65,3.5,1.5,0.018,727917.5,727917.5,306,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408428,793913.00
07/24/2016 21:00,2,0.111,ACTIVE,212.61,337.54,59.986,1469408403,"274151322000068","219011344069620",30.04,30.00,0,334.54,352.27,3.4,1.3,0.013,621686.9,621686.9,308,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408429,793914.00
07/24/2016 21:00,2,0.254,ACTIVE,212.61,335.14,59.986,1469408403,"201051344001135","219011344069620",26.64,26.00,0,330.63,341.45,6.9,4.7,0.022,489600.3,489600.3,308,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408430,793915.00
07/24/2016 21:00,2,0.229,ACTIVE,213.06,337.54,59.986,1469408403,"201051344000594","219011344069620",26.86,28.00,0,330.33,342.35,6.2,4.1,0.013,499822.7,499822.7,306,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408431,793916.00
07/24/2016 21:00,2,0.229,ACTIVE,213.06,335.44,59.954,1469408403,"201051344001203","219011344069620",26.40,26.50,0,331.53,342.95,6.2,4.0,0.018,497290.2,497290.2,307,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408432,793917.00
07/24/2016 21:00,2,0.156,ACTIVE,211.93,336.04,59.975,1469408403,"274151322000054","219011344069620",24.89,28.80,0,332.73,340.25,3.9,1.9,0.004,743187.6,743187.6,305,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408433,793918.00
07/24/2016 21:00,2,0.230,ACTIVE,213.51,336.64,59.981,1469408403,"201051344000867","219011344069620",26.70,28.00,0,331.83,342.65,6.3,4.1,0.013,487172.4,487172.4,305,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408434,793919.00
07/24/2016 21:00,2,0.223,ACTIVE,212.83,336.64,59.965,1469408403,"201051344001093","219011344069620",26.20,26.50,0,330.93,341.75,5.9,3.8,0.013,495015.3,495015.3,307,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408435,793920.00
07/24/2016 21:00,2,0.197,ACTIVE,213.29,337.24,59.975,1469408403,"201051344000900","219011344069620",26.36,27.00,0,331.53,342.65,5.3,3.2,0.013,503344.4,503344.4,307,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408436,793921.00
07/24/2016 21:00,2,0.232,ACTIVE,213.74,337.24,59.975,1469408403,"201051344000648","219011344069620",26.26,26.80,0,332.43,343.85,6.2,4.1,0.022,493598.2,493598.2,308,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408437,793922.00
07/24/2016 21:00,2,0.230,ACTIVE,213.29,336.64,59.959,1469408403,"201051344000569","219011344069620",26.66,27.80,0,331.83,342.95,6.3,4.1,0.018,503982.6,503982.6,306,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408438,793923.00
07/24/2016 21:00,2,0.250,ACTIVE,213.29,336.64,59.981,1469408403,"201051344000983","219011344069620",26.90,27.50,0,330.93,342.65,6.8,4.7,0.018,495900.4,495900.4,307,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408439,793924.00
07/24/2016 21:00,2,0.225,ACTIVE,213.06,336.94,59.975,1469408403,"201051344001158","219011344069620",25.88,27.30,0,330.63,343.55,5.9,3.8,0.022,488922.7,488922.7,305,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408440,793925.00
07/24/2016 21:00,2,0.217,ACTIVE,213.74,338.44,59.991,1469408403,"201051344000576","219011344069620",26.00,26.80,0,332.13,343.55,5.8,3.6,0.018,496236.8,496236.8,307,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408441,793926.00
07/24/2016 21:00,2,0.160,ACTIVE,212.38,335.44,59.975,1469408403,"274151322000087","219011344069620",24.37,31.50,0,332.73,339.95,4.0,1.9,0.000,716046.2,716046.2,310,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469408442,793927.00
07/24/2016 21:15,2,0.164,ACTIVE,213.96,337.84,59.965,1469409303,"201051344000645","219011344069620",25.45,26.80,0,331.83,342.95,4.3,2.2,0.000,495810.9,495810.9,307,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409304,793928.00
07/24/2016 21:15,2,0.104,ACTIVE,212.61,336.04,59.965,1469409303,"274151322000085","219011344069620",23.14,28.00,0,333.33,339.34,2.4,0.4,0.004,743935.4,743935.4,305,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409305,793929.00
07/24/2016 21:15,2,0.193,ACTIVE,213.96,339.65,59.970,1469409303,"201051344000633","219011344069620",24.75,26.80,0,316.20,355.28,4.8,2.8,0.000,487109.5,487109.5,306,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409306,793930.00
07/24/2016 21:15,2,0.195,ACTIVE,213.51,337.54,59.970,1469409303,"201051344000469","219011344069620",25.52,25.50,0,330.63,342.35,5.1,3.0,0.000,489174.2,489174.2,308,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409307,793931.00
07/24/2016 21:15,2,0.191,ACTIVE,212.61,336.04,59.970,1469409303,"201051344000646","219011344069620",25.68,26.00,0,329.73,339.95,5.0,2.9,0.009,490831.6,490831.6,307,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409308,793932.00
07/24/2016 21:15,2,0.129,ACTIVE,212.16,336.04,59.933,1469409303,"274151322000052","219011344069620",24.65,29.00,0,332.73,339.34,3.2,1.2,0.000,761680.4,761680.4,308,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409309,793933.00
07/24/2016 21:15,2,0.217,ACTIVE,213.06,337.24,59.970,1469409303,"201051344000585","219011344069620",25.31,26.00,0,330.93,341.75,5.5,3.4,0.004,499329.2,499329.2,308,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409310,793934.00
07/24/2016 21:15,2,0.189,ACTIVE,213.06,335.74,59.975,1469409303,"201051344001230","219011344069620",23.02,25.80,0,312.59,353.17,4.4,2.4,0.004,494228.7,494228.7,308,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409311,793935.00
07/24/2016 21:15,2,0.176,ACTIVE,213.51,336.94,60.018,1469409303,"201051344000582","219011344069620",25.17,25.80,0,330.93,340.55,4.5,2.4,0.004,487189.9,487189.9,306,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409312,793936.00
07/24/2016 21:15,2,0.205,ACTIVE,212.61,336.04,59.981,1469409303,"201051344000955","219011344069620",25.21,26.30,0,329.73,339.95,5.3,3.2,0.004,500484.2,500484.2,306,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409312,793937.00
07/24/2016 21:15,2,0.000,ALERT,212.16,297.87,59.965,1469409303,"274151322000094","219011344069620",39.44,28.80,0,296.96,340.85,0.0,0.0,0.000,621582.3,621582.3,311,0,0,0,L,1151911521,0,121.33,122.91,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409314,793938.00
07/24/2016 21:15,2,0.215,ACTIVE,213.51,337.24,59.981,1469409303,"201051344000579","219011344069620",25.98,27.00,0,331.53,341.45,5.7,3.6,0.009,503244.9,503244.9,307,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409315,793939.00
07/24/2016 21:15,2,0.199,ACTIVE,212.83,335.74,59.965,1469409303,"201051344000890","219011344069620",24.81,26.50,0,327.02,344.45,5.0,2.9,0.004,497710.4,497710.4,305,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409316,793940.00
07/24/2016 21:15,2,0.189,ACTIVE,213.29,336.64,59.981,1469409303,"201051344000438","219011344069620",25.25,26.00,0,330.93,340.85,4.8,2.8,0.000,499394.2,499394.2,307,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409317,793941.00
07/24/2016 21:15,2,0.215,ACTIVE,213.06,336.64,59.975,1469409303,"201051344000417","219011344069620",25.03,26.50,0,330.03,340.55,5.5,3.4,0.004,491159.3,491159.3,305,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409318,793942.00
07/24/2016 21:15,2,0.104,ACTIVE,212.38,336.94,60.002,1469409303,"274151322000083","219011344069620",24.39,28.80,0,332.73,339.34,2.6,0.6,0.009,754825.4,754825.4,307,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409319,793943.00
07/24/2016 21:15,2,0.113,ACTIVE,212.83,336.64,60.007,1469409303,"274151322000076","219011344069620",25.07,28.50,0,333.93,339.65,2.9,0.9,0.009,804757.2,804757.2,306,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409320,793944.00
07/24/2016 21:15,2,0.191,ACTIVE,213.29,337.54,59.981,1469409303,"201051344000868","219011344069620",24.67,26.00,0,330.63,342.05,4.8,2.7,0.004,488093.6,488093.6,308,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409321,793945.00
07/24/2016 21:15,2,0.100,ACTIVE,212.16,336.04,59.970,1469409303,"274151322000095","219011344069620",24.41,28.30,0,333.03,339.04,2.5,0.5,0.000,796562.6,796562.6,305,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409322,793946.00
07/24/2016 21:15,2,0.154,ACTIVE,213.29,338.74,59.986,1469409303,"201051344000988","219011344069620",24.73,26.50,0,330.33,343.55,3.9,1.9,0.000,484656.0,484656.0,309,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409323,793947.00
07/24/2016 21:15,2,0.180,ACTIVE,212.83,335.74,59.975,1469409303,"201051344001025","219011344069620",25.35,25.80,0,330.63,339.65,4.6,2.5,0.004,498517.4,498517.4,308,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409324,793948.00
07/24/2016 21:15,2,0.184,ACTIVE,213.51,336.94,59.981,1469409303,"201051344000458","219011344069620",25.37,27.00,0,331.83,341.75,4.8,2.7,0.004,495569.6,495569.6,307,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409325,793949.00
07/24/2016 21:15,2,0.174,ACTIVE,214.19,338.74,59.981,1469409303,"201051344000853","219011344069620",25.03,26.50,0,333.33,343.25,4.5,2.4,0.004,494655.2,494655.2,308,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409326,793950.00
07/24/2016 21:15,2,0.160,ACTIVE,213.51,337.84,59.986,1469409303,"201051344000685","219011344069620",24.59,26.00,0,330.33,342.95,4.0,1.9,0.004,498685.9,498685.9,306,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409326,793951.00
07/24/2016 21:15,2,0.182,ACTIVE,213.06,337.24,59.970,1469409303,"201051344000917","219011344069620",23.74,26.50,0,315.60,352.57,4.4,2.3,0.000,495600.8,495600.8,307,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409327,793952.00
07/24/2016 21:15,2,0.174,ACTIVE,213.29,336.94,59.975,1469409303,"201051344001145","219011344069620",24.69,25.50,0,320.11,350.77,4.4,2.3,0.004,500782.4,500782.4,307,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409328,793953.00
07/24/2016 21:15,2,0.182,ACTIVE,213.29,336.94,59.986,1469409303,"201051344000651","219011344069620",24.83,25.50,0,331.23,341.15,4.6,2.5,0.004,493543.8,493543.8,307,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409329,793954.00
07/24/2016 21:15,2,0.090,ACTIVE,211.93,336.64,59.970,1469409303,"274151322000088","219011344069620",22.54,28.00,0,332.13,338.44,2.1,0.1,0.009,727917.7,727917.7,307,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409330,793955.00
07/24/2016 21:15,2,0.074,ACTIVE,212.83,329.73,59.965,1469409303,"274151322000068","219011344069620",28.05,29.30,0,328.52,339.65,2.1,0.1,0.000,621687.1,621687.1,309,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409331,793956.00
07/24/2016 21:15,2,0.205,ACTIVE,212.83,335.44,59.965,1469409303,"201051344001135","219011344069620",25.27,25.80,0,330.03,339.65,5.3,3.2,0.004,489601.3,489601.3,309,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409332,793957.00
07/24/2016 21:15,2,0.188,ACTIVE,213.29,337.24,59.986,1469409303,"201051344000594","219011344069620",25.01,27.30,0,330.03,341.75,4.8,2.7,0.009,499823.6,499823.6,307,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409333,793958.00
07/24/2016 21:15,2,0.195,ACTIVE,213.06,336.34,59.975,1469409303,"201051344001203","219011344069620",24.23,26.00,0,331.23,342.05,4.8,2.7,0.000,497291.0,497291.0,308,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409334,793959.00
07/24/2016 21:15,2,0.100,ACTIVE,212.16,335.44,59.970,1469409303,"274151322000054","219011344069620",24.05,28.50,0,331.83,339.34,2.4,0.4,0.000,743187.9,743187.9,306,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409335,793960.00
07/24/2016 21:15,2,0.189,ACTIVE,213.51,337.24,59.975,1469409303,"201051344000867","219011344069620",24.95,27.00,0,330.63,344.76,4.8,2.7,0.000,487173.3,487173.3,306,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409335,793961.00
07/24/2016 21:15,2,0.189,ACTIVE,213.06,336.94,59.975,1469409303,"201051344001093","219011344069620",24.17,26.30,0,311.99,353.77,4.7,2.6,0.000,495016.1,495016.1,308,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409336,793962.00
07/24/2016 21:15,2,0.150,ACTIVE,213.29,337.84,59.975,1469409303,"201051344000900","219011344069620",24.63,26.00,0,331.23,342.05,3.8,1.7,0.000,503345.0,503345.0,308,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409337,793963.00
07/24/2016 21:15,2,0.186,ACTIVE,213.74,337.24,59.981,1469409303,"201051344000648","219011344069620",25.43,25.80,0,332.43,342.05,4.8,2.7,0.004,493599.1,493599.1,309,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409338,793964.00
07/24/2016 21:15,2,0.188,ACTIVE,213.51,336.94,59.959,1469409303,"201051344000569","219011344069620",25.50,26.80,0,332.13,341.15,4.8,2.8,0.004,503983.5,503983.5,307,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409339,793965.00
07/24/2016 21:15,2,0.207,ACTIVE,213.51,336.94,59.975,1469409303,"201051344000983","219011344069620",25.21,26.50,0,331.23,341.75,5.3,3.2,0.009,495901.4,495901.4,308,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409340,793966.00
07/24/2016 21:15,2,0.178,ACTIVE,213.29,336.94,60.002,1469409303,"201051344001158","219011344069620",24.57,26.30,0,331.23,342.05,4.5,2.4,0.004,488923.5,488923.5,306,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409341,793967.00
07/24/2016 21:15,2,0.178,ACTIVE,213.96,338.74,59.970,1469409303,"201051344000576","219011344069620",24.11,26.00,0,332.13,343.25,4.4,2.3,0.000,496237.6,496237.6,308,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409342,793968.00
