ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 21:15,2,0.098,ALERT,212.38,301.17,59.965,1469409303,"274151322000087","219011344069620",24.31,29.80,0,296.36,351.67,2.4,0.4,0.000,716046.5,716046.5,311,0,0,0,L,1151911521,0,122.23,122.46,0002,27,0,0,0,0,0,0,94,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469409344,793969.00
07/24/2016 21:30,2,0.117,ALERT,213.29,299.07,60.018,1469410203,"201051344000645","219011344069620",20.00,25.80,0,298.17,341.15,2.4,0.4,0.000,495811.2,495811.2,308,0,0,0,L,1122011218,0,121.78,122.68,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410205,793970.00
07/24/2016 21:30,2,0.057,ALERT,211.93,298.77,60.012,1469410203,"274151322000085","219011344069620",21.21,27.00,0,295.76,339.04,1.2,0.0,0.000,743935.4,743935.4,306,0,0,0,L,1151911521,0,122.23,122.01,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410207,793971.00
07/24/2016 21:30,2,0.129,ALERT,213.29,298.77,60.055,1469410203,"201051344000633","219011344069620",21.51,25.50,0,296.66,342.65,2.8,0.8,0.000,487110.0,487110.0,307,0,0,0,L,1122011218,0,121.55,122.68,0002,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410208,793972.00
07/24/2016 21:30,2,0.141,ALERT,213.06,299.37,60.049,1469410203,"201051344000469","219011344069620",21.81,24.30,0,297.26,340.25,3.1,1.1,0.000,489174.7,489174.7,309,0,0,0,L,1122011218,0,120.88,122.91,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410210,793973.00
07/24/2016 21:30,2,0.145,ALERT,212.38,298.77,60.018,1469410203,"201051344000646","219011344069620",19.22,25.00,0,296.66,339.34,2.8,0.8,0.000,490832.0,490832.0,308,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410212,793974.00
07/24/2016 21:30,2,0.084,ALERT,211.48,297.57,60.007,1469410203,"274151322000052","219011344069620",20.91,27.30,0,295.76,347.76,1.8,0.0,0.000,761680.6,761680.6,309,0,0,0,L,1151911521,0,121.10,122.23,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410214,793975.00
07/24/2016 21:30,2,0.158,ALERT,212.83,299.37,60.023,1469410203,"201051344000585","219011344069620",21.35,25.00,0,297.26,339.04,3.5,1.4,0.000,499329.9,499329.9,309,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410215,793976.00
07/24/2016 21:30,2,0.131,ALERT,212.61,299.37,60.018,1469410203,"201051344001230","219011344069620",18.61,24.80,0,297.57,337.24,2.5,0.5,0.000,494229.1,494229.1,309,0,0,0,L,1122011218,0,122.23,121.33,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410217,793977.00
07/24/2016 21:30,2,0.119,ALERT,213.06,299.67,60.055,1469410203,"201051344000582","219011344069620",21.47,25.00,0,298.47,339.65,2.6,0.6,0.000,487190.3,487190.3,307,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410219,793978.00
07/24/2016 21:30,2,0.145,ALERT,212.38,299.07,60.018,1469410203,"201051344000955","219011344069620",20.93,25.30,0,297.26,337.84,3.1,1.1,0.000,500484.7,500484.7,307,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410221,793979.00
07/24/2016 21:30,2,0.000,ALERT,211.93,298.17,60.002,1469410203,"274151322000094","219011344069620",37.73,27.00,0,295.76,373.91,0.0,0.0,0.000,621582.3,621582.3,313,0,0,0,L,1151911521,0,121.33,122.68,0100,24,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1469410223,793980.00
07/24/2016 21:30,2,0.162,ALERT,213.06,299.97,60.012,1469410203,"201051344000579","219011344069620",21.41,25.80,0,299.07,340.85,3.5,1.5,0.000,503245.6,503245.6,308,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410225,793981.00
07/24/2016 21:30,2,0.141,ALERT,212.61,299.67,60.018,1469410203,"201051344000890","219011344069620",21.39,25.50,0,298.17,338.44,3.1,1.1,0.000,497710.9,497710.9,306,0,0,0,L,1122011218,0,122.23,121.10,0002,25,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410226,793982.00
07/24/2016 21:30,2,0.127,ALERT,212.83,298.77,60.023,1469410203,"201051344000438","219011344069620",21.31,25.00,0,297.87,339.34,2.8,0.8,0.000,499394.6,499394.6,308,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410228,793983.00
07/24/2016 21:30,2,0.156,ALERT,213.06,298.47,60.023,1469410203,"201051344000417","219011344069620",20.89,25.50,0,297.26,338.74,3.3,1.3,0.000,491159.8,491159.8,306,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410230,793984.00
07/24/2016 21:30,2,0.061,ALERT,211.93,298.77,60.028,1469410203,"274151322000083","219011344069620",20.83,27.30,0,296.06,339.34,1.3,0.0,0.000,754825.5,754825.5,308,0,0,0,L,1151911521,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410232,793985.00
07/24/2016 21:30,2,0.062,ALERT,212.16,299.07,60.018,1469410203,"274151322000076","219011344069620",22.15,27.00,0,295.76,346.26,1.4,0.0,0.000,804757.3,804757.3,307,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410234,793986.00
07/24/2016 21:30,2,0.135,ALERT,213.06,299.97,60.018,1469410203,"201051344000868","219011344069620",20.71,25.00,0,299.37,341.15,2.9,0.8,0.000,488094.1,488094.1,309,0,0,0,L,1122011218,0,121.33,122.68,0002,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410236,793987.00
07/24/2016 21:30,2,0.055,ALERT,211.70,299.37,60.012,1469410203,"274151322000095","219011344069620",21.53,26.80,0,296.96,356.18,1.2,0.0,0.000,796562.7,796562.7,306,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410238,793988.00
07/24/2016 21:30,2,0.100,ALERT,212.83,299.37,59.981,1469410203,"201051344000988","219011344069620",21.43,25.50,0,296.06,342.05,2.2,0.2,0.000,484656.3,484656.3,310,0,0,0,L,1122011218,0,121.10,122.46,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410239,793989.00
07/24/2016 21:30,2,0.121,ALERT,212.61,298.47,60.023,1469410203,"201051344001025","219011344069620",21.59,24.80,0,297.26,339.95,2.6,0.6,0.000,498517.8,498517.8,309,0,0,0,L,1122011218,0,121.78,121.78,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410241,793990.00
07/24/2016 21:30,2,0.123,ALERT,212.61,299.37,60.018,1469410203,"201051344000458","219011344069620",21.27,25.80,0,298.77,340.85,2.6,0.6,0.000,495570.0,495570.0,308,0,0,0,L,1122011218,0,121.33,122.46,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410243,793991.00
07/24/2016 21:30,2,0.117,ALERT,213.51,299.37,60.018,1469410203,"201051344000853","219011344069620",20.24,25.30,0,298.47,341.45,2.4,0.4,0.000,494655.5,494655.5,309,0,0,0,L,1122011218,0,122.01,122.68,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410245,793992.00
07/24/2016 21:30,2,0.100,ALERT,213.06,299.07,60.028,1469410203,"201051344000685","219011344069620",19.72,25.00,0,297.57,339.65,2.0,0.0,0.000,498686.1,498686.1,307,0,0,0,L,1122011218,0,122.91,121.55,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410247,793993.00
07/24/2016 21:30,2,0.123,ALERT,212.83,298.47,60.012,1469410203,"201051344000917","219011344069620",19.12,25.50,0,296.06,338.44,2.4,0.4,0.000,495601.2,495601.2,308,0,0,0,L,1122011218,0,122.01,122.01,0002,22,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410248,793994.00
07/24/2016 21:30,2,0.123,ALERT,213.06,299.67,60.012,1469410203,"201051344001145","219011344069620",19.92,24.80,0,297.87,339.04,2.5,0.5,0.000,500782.8,500782.8,308,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410250,793995.00
07/24/2016 21:30,2,0.131,ALERT,213.06,298.17,60.018,1469410203,"201051344000651","219011344069620",19.30,24.50,0,296.96,339.65,2.6,0.6,0.000,493544.2,493544.2,308,0,0,0,L,1122011218,0,122.68,121.55,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410252,793996.00
07/24/2016 21:30,2,0.043,ALERT,211.48,298.47,60.012,1469410203,"274151322000088","219011344069620",20.04,26.80,0,295.46,351.97,0.9,0.0,0.000,727917.7,727917.7,308,0,0,0,L,1151911521,0,122.01,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410254,793997.00
07/24/2016 21:30,2,0.010,ALERT,212.61,335.14,60.018,1469410203,"274151322000068","219011344069620",37.95,27.80,0,295.16,379.92,0.0,0.0,0.000,621687.1,621687.1,310,0,0,0,L,1151911521,0,122.01,122.46,0100,26,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1469410256,793998.00
07/24/2016 21:30,2,0.150,ALERT,212.38,299.07,60.018,1469410203,"201051344001135","219011344069620",21.31,24.80,0,297.87,339.04,3.3,1.2,0.000,489601.9,489601.9,310,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410258,793999.00
07/24/2016 21:30,2,0.127,ALERT,212.61,299.97,60.007,1469410203,"201051344000594","219011344069620",20.48,26.00,0,298.47,340.25,2.7,0.6,0.000,499824.0,499824.0,308,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410259,794000.00
07/24/2016 21:30,2,0.133,ALERT,212.83,298.77,60.012,1469410203,"201051344001203","219011344069620",20.14,25.30,0,297.57,340.55,2.7,0.7,0.000,497291.4,497291.4,309,0,0,0,L,1122011218,0,122.46,121.55,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410261,794001.00
07/24/2016 21:30,2,0.053,ALERT,211.93,299.07,60.007,1469410203,"274151322000054","219011344069620",20.81,27.00,0,296.06,351.37,1.1,0.0,0.000,743187.9,743187.9,307,0,0,0,L,1151911521,0,122.01,122.01,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410263,794002.00
07/24/2016 21:30,2,0.131,ALERT,213.29,299.37,60.012,1469410203,"201051344000867","219011344069620",20.77,25.80,0,298.47,340.85,2.8,0.7,0.000,487173.7,487173.7,307,0,0,0,L,1122011218,0,121.55,122.46,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410265,794003.00
07/24/2016 21:30,2,0.139,ALERT,212.83,299.07,60.007,1469410203,"201051344001093","219011344069620",19.12,25.30,0,297.57,341.75,2.7,0.7,0.000,495016.5,495016.5,309,0,0,0,L,1122011218,0,122.01,121.55,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410267,794004.00
07/24/2016 21:30,2,0.096,ALERT,212.83,299.37,60.012,1469410203,"201051344000900","219011344069620",20.26,25.00,0,298.17,340.25,2.0,0.0,0.000,503345.2,503345.2,309,0,0,0,L,1122011218,0,121.33,122.23,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410269,794005.00
07/24/2016 21:30,2,0.127,ALERT,213.29,299.07,60.018,1469410203,"201051344000648","219011344069620",21.05,25.00,0,297.87,340.55,2.7,0.7,0.000,493599.5,493599.5,310,0,0,0,L,1122011218,0,121.10,122.91,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410271,794006.00
07/24/2016 21:30,2,0.129,ALERT,212.83,299.67,60.012,1469410203,"201051344000569","219011344069620",20.99,25.50,0,299.07,341.45,2.7,0.7,0.000,503983.9,503983.9,308,0,0,0,L,1122011218,0,120.88,122.68,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410272,794007.00
07/24/2016 21:30,2,0.150,ALERT,213.06,299.67,60.018,1469410203,"201051344000983","219011344069620",20.89,25.30,0,298.77,340.85,3.2,1.2,0.000,495901.9,495901.9,309,0,0,0,L,1122011218,0,121.33,122.23,0002,24,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410274,794008.00
07/24/2016 21:30,2,0.119,ALERT,212.83,299.07,60.012,1469410203,"201051344001158","219011344069620",20.79,25.00,0,297.87,340.55,2.5,0.5,0.000,488923.8,488923.8,307,0,0,0,L,1122011218,0,121.10,122.23,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410276,794009.00
07/24/2016 21:30,2,0.111,ALERT,213.29,299.97,60.018,1469410203,"201051344000576","219011344069620",20.04,25.00,0,298.77,341.15,2.3,0.3,0.000,496237.9,496237.9,309,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410278,794010.00
07/24/2016 21:30,2,0.066,ALERT,211.93,298.17,60.049,1469410203,"274151322000087","219011344069620",18.92,28.30,0,295.16,337.24,1.2,0.0,0.000,716046.5,716046.5,313,0,0,0,L,1151911521,0,121.78,122.23,0002,25,0,0,0,0,0,0,18,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469410280,794011.00
07/24/2016 21:45,2,0.000,ALERT,213.51,299.07,59.970,1469411103,"201051344000645","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,495811.2,495811.2,310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1469411105,794012.00
07/24/2016 21:45,2,0.000,ALERT,211.93,297.26,59.959,1469411103,"274151322000085","219011344069620",0.00,26.00,0,296.66,299.97,0.0,0.0,0.000,743935.4,743935.4,308,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1469411107,794013.00
07/24/2016 21:45,2,0.000,ALERT,213.29,298.47,60.007,1469411103,"201051344000633","219011344069620",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,487110.0,487110.0,309,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469411109,794014.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.07,59.991,1469411103,"201051344000469","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,489174.8,489174.8,311,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1469411110,794015.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.37,59.928,1469411103,"201051344000646","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,490832.1,490832.1,310,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1469411112,794016.00
07/24/2016 21:45,2,0.000,ALERT,211.48,296.96,59.970,1469411103,"274151322000052","219011344069620",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,761680.6,761680.6,311,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1469411114,794017.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.67,59.975,1469411103,"201051344000585","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,499330.0,499330.0,311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1469411116,794018.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.97,59.975,1469411103,"201051344001230","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,494229.1,494229.1,311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1469411117,794019.00
07/24/2016 21:45,2,0.000,ALERT,213.51,300.27,59.954,1469411103,"201051344000582","219011344069620",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,487190.3,487190.3,309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469411119,794020.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.67,59.981,1469411103,"201051344000955","219011344069620",0.00,24.30,0,297.26,300.57,0.0,0.0,0.000,500484.8,500484.8,309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469411121,794021.00
07/24/2016 21:45,2,0.000,ALERT,211.70,296.96,59.996,1469411103,"274151322000094","219011344069620",0.00,25.80,0,296.06,361.89,0.0,0.0,0.000,621582.3,621582.3,315,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1469411123,794022.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.97,59.975,1469411103,"201051344000579","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,503245.7,503245.7,310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469411125,794023.00
07/24/2016 21:45,2,0.000,ALERT,213.06,300.27,59.959,1469411103,"201051344000890","219011344069620",0.00,24.80,0,297.57,302.07,0.0,0.0,0.000,497711.0,497711.0,308,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1469411127,794024.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.67,59.996,1469411103,"201051344000438","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,499394.7,499394.7,310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469411128,794025.00
07/24/2016 21:45,2,0.000,ALERT,213.06,298.77,59.975,1469411103,"201051344000417","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,491160.0,491160.0,308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469411130,794026.00
07/24/2016 21:45,2,0.000,ALERT,211.70,298.17,59.970,1469411103,"274151322000083","219011344069620",0.00,26.30,0,296.66,300.27,0.0,0.0,0.000,754825.5,754825.5,310,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1469411132,794027.00
07/24/2016 21:45,2,0.000,ALERT,212.16,298.47,59.933,1469411103,"274151322000076","219011344069620",0.00,26.00,0,296.36,299.97,0.0,0.0,0.000,804757.3,804757.3,309,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1469411134,794028.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.97,59.975,1469411103,"201051344000868","219011344069620",0.00,24.00,0,297.87,301.77,0.0,0.0,0.000,488094.1,488094.1,311,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1469411136,794029.00
07/24/2016 21:45,2,0.000,ALERT,211.70,298.47,59.965,1469411103,"274151322000095","219011344069620",0.00,25.80,0,297.57,300.87,0.0,0.0,0.000,796562.7,796562.7,308,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1469411138,794030.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.07,60.018,1469411103,"201051344000988","219011344069620",0.00,24.50,0,294.86,300.57,0.0,0.0,0.000,484656.3,484656.3,312,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1469411139,794031.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.07,59.970,1469411103,"201051344001025","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,498517.8,498517.8,311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469411141,794032.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.37,59.970,1469411103,"201051344000458","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,495570.1,495570.1,310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1469411143,794033.00
07/24/2016 21:45,2,0.000,ALERT,213.51,299.37,59.970,1469411103,"201051344000853","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,494655.5,494655.5,311,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1469411145,794034.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.67,59.970,1469411103,"201051344000685","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,498686.1,498686.1,309,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469411147,794035.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.37,59.970,1469411103,"201051344000917","219011344069620",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,495601.2,495601.2,310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1469411149,794036.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.97,59.975,1469411103,"201051344001145","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,500782.8,500782.8,310,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1469411150,794037.00
07/24/2016 21:45,2,0.000,ALERT,213.06,298.47,59.986,1469411103,"201051344000651","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,493544.2,493544.2,310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469411152,794038.00
07/24/2016 21:45,2,0.000,ALERT,211.25,297.57,59.970,1469411103,"274151322000088","219011344069620",0.00,25.80,0,296.36,299.67,0.0,0.0,0.000,727917.7,727917.7,310,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1469411154,794039.00
07/24/2016 21:45,2,0.000,ALERT,212.38,296.66,59.965,1469411103,"274151322000068","219011344069620",0.00,26.30,0,296.06,362.79,0.0,0.0,0.000,621687.1,621687.1,312,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1469411156,794040.00
07/24/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1469411103,"201051344001135","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,489602.0,489602.0,312,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1469411158,794041.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.97,59.981,1469411103,"201051344000594","219011344069620",0.00,25.00,0,297.26,301.17,0.0,0.0,0.000,499824.0,499824.0,310,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1469411160,794042.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.37,60.007,1469411103,"201051344001203","219011344069620",0.00,24.30,0,297.26,302.68,0.0,0.0,0.000,497291.5,497291.5,311,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1469411161,794043.00
07/24/2016 21:45,2,0.000,ALERT,211.70,298.17,59.970,1469411103,"274151322000054","219011344069620",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,743187.9,743187.9,309,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1469411163,794044.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.07,59.981,1469411103,"201051344000867","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,487173.7,487173.7,309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1469411165,794045.00
07/24/2016 21:45,2,0.000,ALERT,213.06,299.67,59.970,1469411103,"201051344001093","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,495016.5,495016.5,311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1469411167,794046.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.37,59.975,1469411103,"201051344000900","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,503345.2,503345.2,311,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1469411169,794047.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.07,60.002,1469411103,"201051344000648","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,493599.5,493599.5,312,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1469411171,794048.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.67,59.986,1469411103,"201051344000569","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,503984.0,503984.0,310,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1469411172,794049.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.37,59.975,1469411103,"201051344000983","219011344069620",0.00,24.30,0,297.57,301.77,0.0,0.0,0.000,495902.0,495902.0,311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1469411174,794050.00
07/24/2016 21:45,2,0.000,ALERT,212.83,299.07,59.949,1469411103,"201051344001158","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,488923.8,488923.8,309,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1469411176,794051.00
07/24/2016 21:45,2,0.000,ALERT,213.29,299.67,59.975,1469411103,"201051344000576","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,496237.9,496237.9,311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1469411178,794052.00
07/24/2016 21:45,2,0.000,ALERT,211.93,296.96,59.975,1469411103,"274151322000087","219011344069620",0.00,27.00,0,296.06,299.67,0.0,0.0,0.000,716046.5,716046.5,315,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1469411180,794053.00
07/24/2016 22:00,2,0.000,ALERT,213.06,298.47,60.007,1469412004,"201051344000645","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,495811.2,495811.2,312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412006,794054.00
07/24/2016 22:00,2,0.000,ALERT,211.70,297.57,60.018,1469412004,"274151322000085","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,743935.4,743935.4,310,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412008,794055.00
07/24/2016 22:00,2,0.000,ALERT,213.06,298.17,60.034,1469412004,"201051344000633","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,487110.0,487110.0,311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412009,794056.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.17,60.023,1469412004,"201051344000469","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,489174.8,489174.8,313,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412011,794057.00
07/24/2016 22:00,2,0.000,ALERT,211.70,297.87,59.981,1469412004,"201051344000646","219011344069620",0.00,23.30,0,296.36,303.58,0.0,0.0,0.000,490832.1,490832.1,312,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412013,794058.00
07/24/2016 22:00,2,0.000,ALERT,211.03,297.57,60.018,1469412004,"274151322000052","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,761680.6,761680.6,313,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412015,794059.00
07/24/2016 22:00,2,0.000,ALERT,212.16,298.47,60.023,1469412004,"201051344000585","219011344069620",0.00,23.30,0,296.66,303.88,0.0,0.0,0.000,499330.0,499330.0,313,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412017,794060.00
07/24/2016 22:00,2,0.000,ALERT,211.93,298.77,60.023,1469412004,"201051344001230","219011344069620",0.00,23.30,0,297.26,304.78,0.0,0.0,0.000,494229.1,494229.1,313,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412018,794061.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.77,60.018,1469412004,"201051344000582","219011344069620",0.00,23.30,0,297.57,304.48,0.0,0.0,0.000,487190.3,487190.3,311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412020,794062.00
07/24/2016 22:00,2,0.000,ALERT,211.48,298.17,60.023,1469412004,"201051344000955","219011344069620",0.00,23.50,0,296.96,304.18,0.0,0.0,0.000,500484.8,500484.8,311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412022,794063.00
07/24/2016 22:00,2,0.000,ALERT,211.70,297.26,60.023,1469412004,"274151322000094","219011344069620",0.00,25.00,0,295.46,298.77,0.0,0.0,0.000,621582.3,621582.3,317,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412024,794064.00
07/24/2016 22:00,2,0.000,ALERT,212.38,299.07,60.028,1469412004,"201051344000579","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,503245.7,503245.7,312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412026,794065.00
07/24/2016 22:00,2,0.000,ALERT,211.93,298.77,60.028,1469412004,"201051344000890","219011344069620",0.00,23.80,0,297.57,305.68,0.0,0.0,0.000,497711.0,497711.0,310,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412027,794066.00
07/24/2016 22:00,2,0.000,ALERT,212.16,298.17,60.028,1469412004,"201051344000438","219011344069620",0.00,23.30,0,297.26,304.78,0.0,0.0,0.000,499394.7,499394.7,312,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412029,794067.00
07/24/2016 22:00,2,0.000,ALERT,212.16,297.26,60.028,1469412004,"201051344000417","219011344069620",0.00,23.80,0,296.36,303.88,0.0,0.0,0.000,491160.0,491160.0,310,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412031,794068.00
07/24/2016 22:00,2,0.000,ALERT,211.48,297.57,60.023,1469412004,"274151322000083","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,754825.5,754825.5,312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412033,794069.00
07/24/2016 22:00,2,0.000,ALERT,211.93,297.87,59.981,1469412004,"274151322000076","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,804757.3,804757.3,311,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412035,794070.00
07/24/2016 22:00,2,0.000,ALERT,212.38,299.07,60.023,1469412004,"201051344000868","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,488094.1,488094.1,313,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412036,794071.00
07/24/2016 22:00,2,0.000,ALERT,211.48,298.47,60.034,1469412004,"274151322000095","219011344069620",0.00,24.80,0,296.96,299.97,0.0,0.0,0.000,796562.7,796562.7,310,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412038,794072.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.47,60.039,1469412004,"201051344000988","219011344069620",0.00,23.50,0,294.86,300.57,0.0,0.0,0.000,484656.3,484656.3,314,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412040,794073.00
07/24/2016 22:00,2,0.000,ALERT,211.93,297.26,60.023,1469412004,"201051344001025","219011344069620",0.00,23.00,0,296.36,304.48,0.0,0.0,0.000,498517.8,498517.8,313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412042,794074.00
07/24/2016 22:00,2,0.000,ALERT,212.61,298.77,60.023,1469412004,"201051344000458","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,495570.1,495570.1,312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412044,794075.00
07/24/2016 22:00,2,0.000,ALERT,213.06,298.47,60.018,1469412004,"201051344000853","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,494655.5,494655.5,313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412046,794076.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.17,60.034,1469412004,"201051344000685","219011344069620",0.00,23.50,0,296.96,304.78,0.0,0.0,0.000,498686.1,498686.1,311,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412047,794077.00
07/24/2016 22:00,2,0.000,ALERT,212.16,297.87,60.028,1469412004,"201051344000917","219011344069620",0.00,24.00,0,295.76,303.28,0.0,0.0,0.000,495601.2,495601.2,312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412049,794078.00
07/24/2016 22:00,2,0.000,ALERT,212.16,298.47,60.023,1469412004,"201051344001145","219011344069620",0.00,23.00,0,297.26,305.68,0.0,0.0,0.000,500782.8,500782.8,312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412051,794079.00
07/24/2016 22:00,2,0.000,ALERT,212.16,297.57,60.018,1469412004,"201051344000651","219011344069620",0.00,23.00,0,296.36,303.88,0.0,0.0,0.000,493544.2,493544.2,312,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412053,794080.00
07/24/2016 22:00,2,0.000,ALERT,211.03,297.57,60.018,1469412004,"274151322000088","219011344069620",0.00,25.00,0,295.76,299.07,0.0,0.0,0.000,727917.7,727917.7,312,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412054,794081.00
07/24/2016 22:00,2,0.000,ALERT,212.16,296.96,60.023,1469412004,"274151322000068","219011344069620",0.00,25.50,0,295.16,298.47,0.0,0.0,0.000,621687.1,621687.1,314,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412056,794082.00
07/24/2016 22:00,2,0.000,ALERT,211.70,298.17,60.023,1469412004,"201051344001135","219011344069620",0.00,23.30,0,296.96,304.48,0.0,0.0,0.000,489602.0,489602.0,314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412058,794083.00
07/24/2016 22:00,2,0.000,ALERT,212.38,299.37,60.023,1469412004,"201051344000594","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,499824.0,499824.0,312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412060,794084.00
07/24/2016 22:00,2,0.000,ALERT,212.16,297.87,60.028,1469412004,"201051344001203","219011344069620",0.00,23.50,0,296.96,305.68,0.0,0.0,0.000,497291.5,497291.5,313,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412062,794085.00
07/24/2016 22:00,2,0.000,ALERT,211.25,297.57,59.991,1469412004,"274151322000054","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,743187.9,743187.9,311,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412063,794086.00
07/24/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1469412004,"201051344000867","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,487173.7,487173.7,311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412065,794087.00
07/24/2016 22:00,2,0.000,ALERT,211.93,298.17,60.012,1469412004,"201051344001093","219011344069620",0.00,23.80,0,296.96,303.88,0.0,0.0,0.000,495016.5,495016.5,313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412067,794088.00
07/24/2016 22:00,2,0.000,ALERT,212.16,298.17,60.034,1469412004,"201051344000900","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,503345.2,503345.2,313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412069,794089.00
07/24/2016 22:00,2,0.000,ALERT,212.83,298.17,59.986,1469412004,"201051344000648","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,493599.5,493599.5,314,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412070,794090.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1469412004,"201051344000569","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,503984.0,503984.0,312,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412072,794091.00
07/24/2016 22:00,2,0.000,ALERT,212.38,298.77,60.034,1469412004,"201051344000983","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,495902.0,495902.0,313,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412074,794092.00
07/24/2016 22:00,2,0.000,ALERT,212.61,298.47,60.044,1469412004,"201051344001158","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,488923.8,488923.8,311,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412076,794093.00
07/24/2016 22:00,2,0.000,ALERT,212.83,299.37,60.012,1469412004,"201051344000576","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,496237.9,496237.9,313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412078,794094.00
07/24/2016 22:00,2,0.000,ALERT,211.48,296.96,60.007,1469412004,"274151322000087","219011344069620",0.00,26.00,0,295.46,299.07,0.0,0.0,0.000,716046.5,716046.5,317,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412079,794095.00
07/24/2016 22:15,2,0.000,ALERT,213.06,298.47,60.023,1469412903,"201051344000645","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,495811.2,495811.2,314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412905,794096.00
07/24/2016 22:15,2,0.000,ALERT,211.70,297.87,59.970,1469412903,"274151322000085","219011344069620",0.00,24.50,0,296.06,299.37,0.0,0.0,0.000,743935.4,743935.4,312,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412907,794097.00
07/24/2016 22:15,2,0.000,ALERT,213.06,298.17,60.002,1469412903,"201051344000633","219011344069620",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,487110.0,487110.0,313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412909,794098.00
07/24/2016 22:15,2,0.000,ALERT,212.61,298.47,59.996,1469412903,"201051344000469","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,489174.8,489174.8,315,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412911,794099.00
07/24/2016 22:15,2,0.000,ALERT,211.93,297.87,59.986,1469412903,"201051344000646","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,490832.1,490832.1,314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412912,794100.00
07/24/2016 22:15,2,0.000,ALERT,211.48,298.17,59.970,1469412903,"274151322000052","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,761680.6,761680.6,315,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412914,794101.00
07/24/2016 22:15,2,0.000,ALERT,212.61,298.47,59.959,1469412903,"201051344000585","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,499330.0,499330.0,315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412916,794102.00
07/24/2016 22:15,2,0.000,ALERT,212.16,298.17,59.986,1469412903,"201051344001230","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,494229.1,494229.1,315,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412918,794103.00
07/24/2016 22:15,2,0.000,ALERT,212.83,298.77,59.975,1469412903,"201051344000582","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,487190.3,487190.3,313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412920,794104.00
07/24/2016 22:15,2,0.000,ALERT,211.93,298.17,59.938,1469412903,"201051344000955","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,500484.8,500484.8,313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412922,794105.00
07/24/2016 22:15,2,0.000,ALERT,211.70,297.26,59.981,1469412903,"274151322000094","219011344069620",0.00,24.30,0,295.76,298.77,0.0,0.0,0.000,621582.3,621582.3,319,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412923,794106.00
07/24/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1469412903,"201051344000579","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,503245.7,503245.7,314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412925,794107.00
07/24/2016 22:15,2,0.000,ALERT,212.16,298.47,59.996,1469412903,"201051344000890","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,497711.0,497711.0,312,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412927,794108.00
07/24/2016 22:15,2,0.000,ALERT,212.38,298.17,59.965,1469412903,"201051344000438","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,499394.7,499394.7,314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412929,794109.00
07/24/2016 22:15,2,0.000,ALERT,212.61,297.57,59.986,1469412903,"201051344000417","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,491160.0,491160.0,312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412930,794110.00
07/24/2016 22:15,2,0.000,ALERT,211.70,298.17,59.970,1469412903,"274151322000083","219011344069620",0.00,24.50,0,296.66,299.67,0.0,0.0,0.000,754825.5,754825.5,314,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412932,794111.00
07/24/2016 22:15,2,0.000,ALERT,212.38,297.87,59.981,1469412903,"274151322000076","219011344069620",0.00,24.30,0,296.06,299.37,0.0,0.0,0.000,804757.3,804757.3,313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412934,794112.00
07/24/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1469412903,"201051344000868","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,488094.1,488094.1,315,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412936,794113.00
