ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 22:15,2,0.000,ALERT,211.70,299.07,59.975,1469412903,"274151322000095","219011344069620",0.00,24.00,0,297.26,299.97,0.0,0.0,0.000,796562.7,796562.7,312,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412938,794114.00
07/24/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1469412903,"201051344000988","219011344069620",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,484656.3,484656.3,316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412940,794115.00
07/24/2016 22:15,2,0.000,ALERT,212.38,297.57,59.981,1469412903,"201051344001025","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,498517.8,498517.8,315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412941,794116.00
07/24/2016 22:15,2,0.000,ALERT,212.38,298.77,59.981,1469412903,"201051344000458","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,495570.1,495570.1,314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412943,794117.00
07/24/2016 22:15,2,0.000,ALERT,213.06,298.47,59.981,1469412903,"201051344000853","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,494655.5,494655.5,315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412945,794118.00
07/24/2016 22:15,2,0.000,ALERT,212.83,298.77,60.023,1469412903,"201051344000685","219011344069620",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,498686.1,498686.1,313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412947,794119.00
07/24/2016 22:15,2,0.000,ALERT,212.61,297.87,59.986,1469412903,"201051344000917","219011344069620",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,495601.2,495601.2,314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412949,794120.00
07/24/2016 22:15,2,0.000,ALERT,212.83,298.47,59.991,1469412903,"201051344001145","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,500782.8,500782.8,314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412950,794121.00
07/24/2016 22:15,2,0.000,ALERT,212.61,297.57,59.975,1469412903,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,493544.2,493544.2,314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412952,794122.00
07/24/2016 22:15,2,0.000,ALERT,211.25,297.57,59.970,1469412903,"274151322000088","219011344069620",0.00,24.50,0,296.06,299.07,0.0,0.0,0.000,727917.7,727917.7,314,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412954,794123.00
07/24/2016 22:15,2,0.000,ALERT,212.38,297.26,59.954,1469412903,"274151322000068","219011344069620",0.00,24.80,0,295.76,298.47,0.0,0.0,0.000,621687.1,621687.1,316,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412956,794124.00
07/24/2016 22:15,2,0.000,ALERT,212.16,298.17,59.986,1469412903,"201051344001135","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,489602.0,489602.0,316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412957,794125.00
07/24/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1469412903,"201051344000594","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,499824.0,499824.0,314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412959,794126.00
07/24/2016 22:15,2,0.000,ALERT,212.61,297.87,59.981,1469412903,"201051344001203","219011344069620",0.00,23.00,0,296.06,301.47,0.0,0.0,0.000,497291.5,497291.5,315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412961,794127.00
07/24/2016 22:15,2,0.000,ALERT,211.48,298.47,60.012,1469412903,"274151322000054","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,743187.9,743187.9,313,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412963,794128.00
07/24/2016 22:15,2,0.000,ALERT,212.61,298.17,60.028,1469412903,"201051344000867","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,487173.7,487173.7,313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412965,794129.00
07/24/2016 22:15,2,0.000,ALERT,212.38,298.17,59.944,1469412903,"201051344001093","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,495016.5,495016.5,315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412966,794130.00
07/24/2016 22:15,2,0.000,ALERT,212.61,298.47,60.007,1469412903,"201051344000900","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,503345.2,503345.2,315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412968,794131.00
07/24/2016 22:15,2,0.000,ALERT,212.83,297.87,60.012,1469412903,"201051344000648","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,493599.5,493599.5,316,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412970,794132.00
07/24/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1469412903,"201051344000569","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,503984.0,503984.0,314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412972,794133.00
07/24/2016 22:15,2,0.000,ALERT,212.61,298.77,59.981,1469412903,"201051344000983","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,495902.0,495902.0,315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469412974,794134.00
07/24/2016 22:15,2,0.000,ALERT,212.38,297.87,59.975,1469412903,"201051344001158","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,488923.8,488923.8,313,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412975,794135.00
07/24/2016 22:15,2,0.000,ALERT,212.83,298.77,59.959,1469412903,"201051344000576","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,496237.9,496237.9,315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412977,794136.00
07/24/2016 22:15,2,0.000,ALERT,211.70,297.57,59.975,1469412903,"274151322000087","219011344069620",0.00,25.30,0,295.76,299.07,0.0,0.0,0.000,716046.5,716046.5,319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469412979,794137.00
07/24/2016 22:30,2,0.000,ALERT,213.74,299.67,59.949,1469413803,"201051344000645","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,495811.2,495811.2,316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413805,794138.00
07/24/2016 22:30,2,0.000,ALERT,212.38,298.77,60.007,1469413803,"274151322000085","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,743935.4,743935.4,314,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413806,794139.00
07/24/2016 22:30,2,0.000,ALERT,213.74,299.67,60.007,1469413803,"201051344000633","219011344069620",0.00,22.50,0,294.86,300.87,0.0,0.0,0.000,487110.0,487110.0,315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413808,794140.00
07/24/2016 22:30,2,0.000,ALERT,213.29,299.67,60.012,1469413803,"201051344000469","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,489174.8,489174.8,317,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413810,794141.00
07/24/2016 22:30,2,0.000,ALERT,212.38,298.47,59.965,1469413803,"201051344000646","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,490832.1,490832.1,316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413812,794142.00
07/24/2016 22:30,2,0.000,ALERT,212.16,298.17,60.023,1469413803,"274151322000052","219011344069620",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,761680.6,761680.6,317,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413814,794143.00
07/24/2016 22:30,2,0.000,ALERT,212.83,298.77,59.996,1469413803,"201051344000585","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,499330.0,499330.0,317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413815,794144.00
07/24/2016 22:30,2,0.000,ALERT,212.61,299.07,60.007,1469413803,"201051344001230","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,494229.1,494229.1,317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413817,794145.00
07/24/2016 22:30,2,0.000,ALERT,213.06,299.37,60.002,1469413803,"201051344000582","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,487190.3,487190.3,315,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413819,794146.00
07/24/2016 22:30,2,0.000,ALERT,212.16,298.17,60.012,1469413803,"201051344000955","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,500484.8,500484.8,315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413821,794147.00
07/24/2016 22:30,2,0.000,ALERT,212.38,298.17,60.007,1469413803,"274151322000094","219011344069620",0.00,23.80,0,296.06,299.37,0.0,0.0,0.000,621582.3,621582.3,321,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413823,794148.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.57,60.028,1469413803,"201051344000579","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,503245.7,503245.7,316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413825,794149.00
07/24/2016 22:30,2,0.000,ALERT,212.61,299.07,60.007,1469413803,"201051344000890","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,497711.0,497711.0,314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413827,794150.00
07/24/2016 22:30,2,0.000,ALERT,212.83,298.77,60.007,1469413803,"201051344000438","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,499394.7,499394.7,316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413828,794151.00
07/24/2016 22:30,2,0.000,ALERT,212.83,298.17,60.007,1469413803,"201051344000417","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,491160.0,491160.0,314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413830,794152.00
07/24/2016 22:30,2,0.000,ALERT,212.38,298.77,59.996,1469413803,"274151322000083","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,754825.5,754825.5,316,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413832,794153.00
07/24/2016 22:30,2,0.000,ACTIVE_NO_POWER,212.83,298.17,60.007,1469413803,"274151322000076","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,804757.3,804757.3,315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1469413834,794154.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1469413803,"201051344000868","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,488094.1,488094.1,317,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413836,794155.00
07/24/2016 22:30,2,0.000,ALERT,212.38,299.97,60.023,1469413803,"274151322000095","219011344069620",0.00,23.50,0,297.57,300.87,0.0,0.0,0.000,796562.7,796562.7,314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413838,794156.00
07/24/2016 22:30,2,0.000,ALERT,213.29,299.97,60.002,1469413803,"201051344000988","219011344069620",0.00,22.80,0,294.26,301.17,0.0,0.0,0.000,484656.3,484656.3,318,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413839,794157.00
07/24/2016 22:30,2,0.000,ALERT,212.61,298.17,60.012,1469413803,"201051344001025","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,498517.8,498517.8,317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413841,794158.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.27,60.002,1469413803,"201051344000458","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,495570.1,495570.1,316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413843,794159.00
07/24/2016 22:30,2,0.000,ALERT,213.96,299.97,60.007,1469413803,"201051344000853","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,494655.5,494655.5,317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413845,794160.00
07/24/2016 22:30,2,0.000,ALERT,213.29,299.07,60.007,1469413803,"201051344000685","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,498686.1,498686.1,315,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413847,794161.00
07/24/2016 22:30,2,0.000,ALERT,212.83,298.47,60.023,1469413803,"201051344000917","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,495601.2,495601.2,316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413849,794162.00
07/24/2016 22:30,2,0.000,ALERT,213.06,299.37,60.039,1469413803,"201051344001145","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,500782.8,500782.8,316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413851,794163.00
07/24/2016 22:30,2,0.000,ALERT,213.06,298.17,60.002,1469413803,"201051344000651","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,493544.2,493544.2,316,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413852,794164.00
07/24/2016 22:30,2,0.000,ALERT,211.93,298.17,60.002,1469413803,"274151322000088","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,727917.7,727917.7,316,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413854,794165.00
07/24/2016 22:30,2,0.000,ALERT,212.83,297.57,60.007,1469413803,"274151322000068","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,621687.1,621687.1,318,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413856,794166.00
07/24/2016 22:30,2,0.000,ALERT,212.61,298.77,60.007,1469413803,"201051344001135","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,489602.0,489602.0,318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413858,794167.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.87,60.039,1469413803,"201051344000594","219011344069620",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,499824.0,499824.0,316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413860,794168.00
07/24/2016 22:30,2,0.000,ALERT,212.83,298.47,60.012,1469413803,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,497291.5,497291.5,317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413861,794169.00
07/24/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1469413803,"274151322000054","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,743187.9,743187.9,315,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413863,794170.00
07/24/2016 22:30,2,0.000,ALERT,213.74,299.97,60.012,1469413803,"201051344000867","219011344069620",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,487173.7,487173.7,315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413865,794171.00
07/24/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1469413803,"201051344001093","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,495016.5,495016.5,317,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413867,794172.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.27,60.007,1469413803,"201051344000900","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,503345.2,503345.2,317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413869,794173.00
07/24/2016 22:30,2,0.000,ALERT,213.74,299.67,60.012,1469413803,"201051344000648","219011344069620",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,493599.5,493599.5,318,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413870,794174.00
07/24/2016 22:30,2,0.000,ALERT,213.51,300.87,59.975,1469413803,"201051344000569","219011344069620",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,503984.0,503984.0,316,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413872,794175.00
07/24/2016 22:30,2,0.000,ALERT,213.29,300.57,60.002,1469413803,"201051344000983","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,495902.0,495902.0,317,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413874,794176.00
07/24/2016 22:30,2,0.000,ALERT,213.06,299.37,59.986,1469413803,"201051344001158","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,488923.8,488923.8,315,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413876,794177.00
07/24/2016 22:30,2,0.000,ALERT,213.74,300.27,60.034,1469413803,"201051344000576","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,496237.9,496237.9,317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469413878,794178.00
07/24/2016 22:30,2,0.000,ALERT,212.16,298.47,60.018,1469413803,"274151322000087","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,716046.5,716046.5,321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469413879,794179.00
07/24/2016 22:45,2,0.000,ALERT,213.29,299.07,60.007,1469414703,"201051344000645","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,495811.2,495811.2,318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414706,794180.00
07/24/2016 22:45,2,0.000,ALERT,211.93,298.17,60.002,1469414703,"274151322000085","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,743935.4,743935.4,316,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414708,794181.00
07/24/2016 22:45,2,0.000,ALERT,213.29,299.07,60.012,1469414703,"201051344000633","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,487110.0,487110.0,317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414710,794182.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.07,60.007,1469414703,"201051344000469","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,489174.8,489174.8,319,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414711,794183.00
07/24/2016 22:45,2,0.000,ALERT,212.16,298.47,60.039,1469414703,"201051344000646","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,490832.1,490832.1,318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414713,794184.00
07/24/2016 22:45,2,0.000,ALERT,211.48,298.47,60.023,1469414703,"274151322000052","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,761680.6,761680.6,319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414715,794185.00
07/24/2016 22:45,2,0.000,ALERT,212.61,298.77,60.007,1469414703,"201051344000585","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,499330.0,499330.0,319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414717,794186.00
07/24/2016 22:45,2,0.000,ALERT,212.38,299.07,60.018,1469414703,"201051344001230","219011344069620",0.00,22.00,0,297.26,300.57,0.0,0.0,0.000,494229.1,494229.1,319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414718,794187.00
07/24/2016 22:45,2,0.000,ALERT,213.06,299.37,60.018,1469414703,"201051344000582","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,487190.3,487190.3,317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414720,794188.00
07/24/2016 22:45,2,0.000,ALERT,212.16,298.77,60.007,1469414703,"201051344000955","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,500484.8,500484.8,317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414722,794189.00
07/24/2016 22:45,2,0.000,ALERT,211.93,298.17,60.034,1469414703,"274151322000094","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,621582.3,621582.3,323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414724,794190.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.97,60.018,1469414703,"201051344000579","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,503245.7,503245.7,318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414726,794191.00
07/24/2016 22:45,2,0.000,ALERT,212.61,299.37,59.986,1469414703,"201051344000890","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,497711.0,497711.0,316,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414727,794192.00
07/24/2016 22:45,2,0.000,ALERT,212.83,298.77,59.996,1469414703,"201051344000438","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,499394.7,499394.7,318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414729,794193.00
07/24/2016 22:45,2,0.000,ALERT,212.83,298.17,60.039,1469414703,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,491160.0,491160.0,316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414731,794194.00
07/24/2016 22:45,2,0.000,ALERT,211.70,297.87,59.996,1469414703,"274151322000083","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,754825.5,754825.5,318,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414733,794195.00
07/24/2016 22:45,2,0.000,ALERT,212.38,298.17,59.996,1469414703,"274151322000076","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,804757.3,804757.3,316,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414735,794196.00
07/24/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1469414703,"201051344000868","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,488094.1,488094.1,319,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414736,794197.00
07/24/2016 22:45,2,0.000,ALERT,211.70,299.07,60.023,1469414703,"274151322000095","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,796562.7,796562.7,316,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414738,794198.00
07/24/2016 22:45,2,0.000,ALERT,212.61,299.37,59.986,1469414703,"201051344000988","219011344069620",0.00,22.50,0,295.16,301.47,0.0,0.0,0.000,484656.3,484656.3,320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414740,794199.00
07/24/2016 22:45,2,0.000,ALERT,212.61,298.17,59.991,1469414703,"201051344001025","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,498517.8,498517.8,319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414742,794200.00
07/24/2016 22:45,2,0.000,ALERT,212.61,299.37,59.991,1469414703,"201051344000458","219011344069620",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,495570.1,495570.1,318,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414744,794201.00
07/24/2016 22:45,2,0.000,ALERT,213.51,299.37,59.996,1469414703,"201051344000853","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,494655.5,494655.5,319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414745,794202.00
07/24/2016 22:45,2,0.000,ALERT,212.83,298.77,59.996,1469414703,"201051344000685","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,498686.1,498686.1,317,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414747,794203.00
07/24/2016 22:45,2,0.000,ALERT,212.61,298.47,59.991,1469414703,"201051344000917","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,495601.2,495601.2,318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414749,794204.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.37,59.996,1469414703,"201051344001145","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,500782.8,500782.8,318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414751,794205.00
07/24/2016 22:45,2,0.000,ALERT,212.83,298.17,59.986,1469414703,"201051344000651","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,493544.2,493544.2,318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414753,794206.00
07/24/2016 22:45,2,0.000,ALERT,211.48,297.57,59.991,1469414703,"274151322000088","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,727917.7,727917.7,318,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414754,794207.00
07/24/2016 22:45,2,0.000,ALERT,212.38,297.57,60.028,1469414703,"274151322000068","219011344069620",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,621687.1,621687.1,320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414756,794208.00
07/24/2016 22:45,2,0.000,ALERT,212.38,299.07,60.028,1469414703,"201051344001135","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,489602.0,489602.0,320,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414758,794209.00
07/24/2016 22:45,2,0.000,ALERT,212.61,300.27,59.996,1469414703,"201051344000594","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,499824.0,499824.0,318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414760,794210.00
07/24/2016 22:45,2,0.000,ALERT,212.83,298.77,59.991,1469414703,"201051344001203","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,497291.5,497291.5,319,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414761,794211.00
07/24/2016 22:45,2,0.000,ALERT,211.70,298.17,59.986,1469414703,"274151322000054","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,743187.9,743187.9,317,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414763,794212.00
07/24/2016 22:45,2,0.000,ALERT,213.06,299.37,59.991,1469414703,"201051344000867","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,487173.7,487173.7,317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414765,794213.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.07,59.986,1469414703,"201051344001093","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,495016.5,495016.5,319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414767,794214.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.67,59.986,1469414703,"201051344000900","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,503345.2,503345.2,319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414769,794215.00
07/24/2016 22:45,2,0.000,ALERT,213.06,299.07,59.991,1469414703,"201051344000648","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,493599.5,493599.5,320,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414770,794216.00
07/24/2016 22:45,2,0.000,ALERT,213.06,300.27,59.981,1469414703,"201051344000569","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,503984.0,503984.0,318,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414772,794217.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.97,59.938,1469414703,"201051344000983","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,495902.0,495902.0,319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414774,794218.00
07/24/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1469414703,"201051344001158","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,488923.8,488923.8,317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414776,794219.00
07/24/2016 22:45,2,0.000,ALERT,213.29,299.97,60.002,1469414703,"201051344000576","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,496237.9,496237.9,319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469414778,794220.00
07/24/2016 22:45,2,0.000,ALERT,211.93,297.26,59.986,1469414703,"274151322000087","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,716046.5,716046.5,323,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469414780,794221.00
07/24/2016 23:00,2,0.000,ALERT,213.96,300.87,59.965,1469415603,"201051344000645","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,495811.2,495811.2,320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415605,794222.00
07/24/2016 23:00,2,0.000,ALERT,212.38,298.77,59.975,1469415603,"274151322000085","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,743935.4,743935.4,318,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415607,794223.00
07/24/2016 23:00,2,0.000,ALERT,213.96,300.57,60.012,1469415603,"201051344000633","219011344069620",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,487110.0,487110.0,319,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415609,794224.00
07/24/2016 23:00,2,0.000,ALERT,213.51,300.57,60.007,1469415603,"201051344000469","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,489174.8,489174.8,321,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415611,794225.00
07/24/2016 23:00,2,0.000,ALERT,212.38,299.07,60.007,1469415603,"201051344000646","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,490832.1,490832.1,320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415613,794226.00
07/24/2016 23:00,2,0.000,ALERT,211.93,299.67,60.012,1469415603,"274151322000052","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,761680.6,761680.6,321,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415614,794227.00
07/24/2016 23:00,2,0.000,ALERT,213.06,299.67,60.012,1469415603,"201051344000585","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,499330.0,499330.0,321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415616,794228.00
07/24/2016 23:00,2,0.000,ALERT,212.61,299.67,60.012,1469415603,"201051344001230","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,494229.1,494229.1,321,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415618,794229.00
07/24/2016 23:00,2,0.000,ALERT,213.06,299.97,60.012,1469415603,"201051344000582","219011344069620",0.00,22.00,0,297.87,301.17,0.0,0.0,0.000,487190.3,487190.3,319,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415620,794230.00
07/24/2016 23:00,2,0.000,ALERT,212.61,299.37,60.018,1469415603,"201051344000955","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,500484.8,500484.8,319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415622,794231.00
07/24/2016 23:00,2,0.000,ALERT,212.16,298.47,60.002,1469415603,"274151322000094","219011344069620",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,621582.3,621582.3,325,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415624,794232.00
07/24/2016 23:00,2,0.000,ALERT,213.51,301.17,60.007,1469415603,"201051344000579","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,503245.7,503245.7,320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415625,794233.00
07/24/2016 23:00,2,0.000,ALERT,212.61,299.67,60.007,1469415603,"201051344000890","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,497711.0,497711.0,318,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415627,794234.00
07/24/2016 23:00,2,0.000,ALERT,212.83,299.37,60.007,1469415603,"201051344000438","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,499394.7,499394.7,320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415629,794235.00
07/24/2016 23:00,2,0.000,ALERT,213.06,298.77,60.002,1469415603,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,491160.0,491160.0,318,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415631,794236.00
07/24/2016 23:00,2,0.000,ALERT,212.16,299.37,59.996,1469415603,"274151322000083","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,754825.5,754825.5,320,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415633,794237.00
07/24/2016 23:00,2,0.000,ALERT,212.83,299.37,60.007,1469415603,"274151322000076","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,804757.3,804757.3,318,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415635,794238.00
07/24/2016 23:00,2,0.000,ALERT,213.51,301.47,60.028,1469415603,"201051344000868","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,488094.1,488094.1,321,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415636,794239.00
07/24/2016 23:00,2,0.000,ALERT,212.16,299.97,59.996,1469415603,"274151322000095","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,796562.7,796562.7,318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415638,794240.00
07/24/2016 23:00,2,0.000,ALERT,213.51,300.87,60.007,1469415603,"201051344000988","219011344069620",0.00,22.50,0,295.16,301.77,0.0,0.0,0.000,484656.3,484656.3,322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415640,794241.00
07/24/2016 23:00,2,0.000,ALERT,212.61,298.47,59.991,1469415603,"201051344001025","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,498517.8,498517.8,321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415642,794242.00
07/24/2016 23:00,2,0.000,ALERT,213.29,300.57,59.996,1469415603,"201051344000458","219011344069620",0.00,23.00,0,297.57,302.68,0.0,0.0,0.000,495570.1,495570.1,320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415644,794243.00
07/24/2016 23:00,2,0.000,ALERT,214.19,300.87,60.023,1469415603,"201051344000853","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,494655.5,494655.5,321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415645,794244.00
07/24/2016 23:00,2,0.000,ALERT,213.06,299.37,59.996,1469415603,"201051344000685","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,498686.1,498686.1,319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415647,794245.00
07/24/2016 23:00,2,0.000,ALERT,212.61,298.47,60.007,1469415603,"201051344000917","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,495601.2,495601.2,320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415649,794246.00
07/24/2016 23:00,2,0.000,ALERT,213.06,299.67,59.991,1469415603,"201051344001145","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,500782.8,500782.8,320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415651,794247.00
07/24/2016 23:00,2,0.000,ALERT,213.06,298.47,59.986,1469415603,"201051344000651","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,493544.2,493544.2,320,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415653,794248.00
07/24/2016 23:00,2,0.000,ALERT,211.93,298.77,60.007,1469415603,"274151322000088","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,727917.7,727917.7,320,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415654,794249.00
07/24/2016 23:00,2,0.000,ALERT,212.83,298.47,59.965,1469415603,"274151322000068","219011344069620",0.00,23.80,0,296.36,299.37,0.0,0.0,0.000,621687.1,621687.1,322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415656,794250.00
07/24/2016 23:00,2,0.000,ALERT,212.38,299.07,59.975,1469415603,"201051344001135","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,489602.0,489602.0,322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415658,794251.00
07/24/2016 23:00,2,0.000,ALERT,213.29,301.47,59.981,1469415603,"201051344000594","219011344069620",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,499824.0,499824.0,320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415660,794252.00
07/24/2016 23:00,2,0.000,ALERT,212.83,299.07,59.986,1469415603,"201051344001203","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,497291.5,497291.5,321,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415661,794253.00
07/24/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1469415603,"274151322000054","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,743187.9,743187.9,319,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415663,794254.00
07/24/2016 23:00,2,0.000,ALERT,213.74,300.57,59.981,1469415603,"201051344000867","219011344069620",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,487173.7,487173.7,319,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415665,794255.00
07/24/2016 23:00,2,0.000,ALERT,212.83,299.37,59.970,1469415603,"201051344001093","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,495016.5,495016.5,321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415667,794256.00
07/24/2016 23:00,2,0.000,ALERT,213.51,300.87,59.981,1469415603,"201051344000900","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,503345.2,503345.2,321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415669,794257.00
07/24/2016 23:00,2,0.000,ALERT,213.74,300.57,59.954,1469415603,"201051344000648","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,493599.5,493599.5,322,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415670,794258.00
07/24/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1469415603,"201051344000569","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,503984.0,503984.0,320,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415672,794259.00
