ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/24/2016 23:00,2,0.000,ALERT,213.51,301.17,59.996,1469415603,"201051344000983","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,495902.0,495902.0,321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415674,794260.00
07/24/2016 23:00,2,0.000,ALERT,213.51,300.57,59.981,1469415603,"201051344001158","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,488923.8,488923.8,319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415676,794261.00
07/24/2016 23:00,2,0.000,ALERT,214.19,301.47,60.002,1469415603,"201051344000576","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,496237.9,496237.9,321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469415678,794262.00
07/24/2016 23:00,2,0.000,ALERT,212.38,299.07,59.996,1469415603,"274151322000087","219011344069620",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,716046.5,716046.5,325,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469415679,794263.00
07/24/2016 23:15,2,0.000,ALERT,214.19,300.57,59.981,1469416504,"201051344000645","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,495811.2,495811.2,322,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416506,794264.00
07/24/2016 23:15,2,0.000,ALERT,212.61,299.67,59.933,1469416504,"274151322000085","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,743935.4,743935.4,320,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416508,794265.00
07/24/2016 23:15,2,0.000,ALERT,214.19,300.57,59.981,1469416504,"201051344000633","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,487110.0,487110.0,321,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416510,794266.00
07/24/2016 23:15,2,0.000,ALERT,213.51,300.57,59.975,1469416504,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,489174.8,489174.8,323,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416511,794267.00
07/24/2016 23:15,2,0.000,ALERT,213.06,299.97,59.944,1469416504,"201051344000646","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,490832.1,490832.1,322,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416513,794268.00
07/24/2016 23:15,2,0.000,ALERT,212.38,299.97,59.922,1469416504,"274151322000052","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,761680.6,761680.6,323,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416515,794269.00
07/24/2016 23:15,2,0.000,ALERT,213.51,300.57,59.981,1469416504,"201051344000585","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,499330.0,499330.0,323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416517,794270.00
07/24/2016 23:15,2,0.000,ALERT,213.06,300.27,59.938,1469416504,"201051344001230","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,494229.1,494229.1,323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416519,794271.00
07/24/2016 23:15,2,0.000,ALERT,213.74,300.87,59.975,1469416504,"201051344000582","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,487190.3,487190.3,321,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416521,794272.00
07/24/2016 23:15,2,0.000,ALERT,212.83,300.27,59.938,1469416504,"201051344000955","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,500484.8,500484.8,321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416522,794273.00
07/24/2016 23:15,2,0.000,ALERT,212.61,298.77,59.981,1469416504,"274151322000094","219011344069620",0.00,23.00,0,297.26,300.27,0.0,0.0,0.000,621582.3,621582.3,327,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416524,794274.00
07/24/2016 23:15,2,0.000,ALERT,213.74,301.47,59.975,1469416504,"201051344000579","219011344069620",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,503245.7,503245.7,322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416526,794275.00
07/24/2016 23:15,2,0.000,ALERT,213.06,300.27,59.938,1469416504,"201051344000890","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,497711.0,497711.0,320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416528,794276.00
07/24/2016 23:15,2,0.000,ALERT,213.29,299.97,59.981,1469416504,"201051344000438","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,499394.7,499394.7,322,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416530,794277.00
07/24/2016 23:15,2,0.000,ALERT,213.29,299.37,59.975,1469416504,"201051344000417","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,491160.0,491160.0,320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416532,794278.00
07/24/2016 23:15,2,0.000,ALERT,212.61,299.97,59.944,1469416504,"274151322000083","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,754825.5,754825.5,322,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416533,794279.00
07/24/2016 23:15,2,0.000,ALERT,213.29,299.07,59.970,1469416504,"274151322000076","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,804757.3,804757.3,320,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416535,794280.00
07/24/2016 23:15,2,0.000,ALERT,213.51,301.47,59.970,1469416504,"201051344000868","219011344069620",0.00,22.50,0,299.67,302.98,0.0,0.0,0.000,488094.1,488094.1,323,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416537,794281.00
07/24/2016 23:15,2,0.000,ALERT,212.61,299.97,59.965,1469416504,"274151322000095","219011344069620",0.00,22.80,0,298.77,301.77,0.0,0.0,0.000,796562.7,796562.7,320,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416539,794282.00
07/24/2016 23:15,2,0.000,ALERT,213.74,300.87,59.996,1469416504,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,484656.3,484656.3,324,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416541,794283.00
07/24/2016 23:15,2,0.000,ALERT,213.06,299.37,59.975,1469416504,"201051344001025","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,498517.8,498517.8,323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416543,794284.00
07/24/2016 23:15,2,0.000,ALERT,213.74,301.17,59.981,1469416504,"201051344000458","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,495570.1,495570.1,322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416545,794285.00
07/24/2016 23:15,2,0.000,ALERT,214.19,300.87,59.975,1469416504,"201051344000853","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,494655.5,494655.5,323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416546,794286.00
07/24/2016 23:15,2,0.000,ALERT,213.51,299.97,59.981,1469416504,"201051344000685","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,498686.1,498686.1,321,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416548,794287.00
07/24/2016 23:15,2,0.000,ALERT,213.29,299.67,59.970,1469416504,"201051344000917","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,495601.2,495601.2,322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416550,794288.00
07/24/2016 23:15,2,0.000,ALERT,213.29,300.27,59.970,1469416504,"201051344001145","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,500782.8,500782.8,322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416552,794289.00
07/24/2016 23:15,2,0.000,ALERT,213.51,299.37,59.928,1469416504,"201051344000651","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,493544.2,493544.2,322,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416553,794290.00
07/24/2016 23:15,2,0.000,ALERT,212.16,299.07,59.991,1469416504,"274151322000088","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,727917.7,727917.7,322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416555,794291.00
07/24/2016 23:15,2,0.000,ALERT,213.29,298.47,59.970,1469416504,"274151322000068","219011344069620",0.00,23.50,0,297.26,299.97,0.0,0.0,0.000,621687.1,621687.1,324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416557,794292.00
07/24/2016 23:15,2,0.000,ALERT,213.06,299.97,59.975,1469416504,"201051344001135","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,489602.0,489602.0,324,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416559,794293.00
07/24/2016 23:15,2,0.000,ALERT,213.51,301.77,59.959,1469416504,"201051344000594","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,499824.0,499824.0,322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416561,794294.00
07/24/2016 23:15,2,0.000,ALERT,213.29,299.67,59.975,1469416504,"201051344001203","219011344069620",0.00,22.30,0,296.96,302.98,0.0,0.0,0.000,497291.5,497291.5,323,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416563,794295.00
07/24/2016 23:15,2,0.000,ALERT,212.38,299.37,59.991,1469416504,"274151322000054","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,743187.9,743187.9,321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416565,794296.00
07/24/2016 23:15,2,0.000,ALERT,213.96,300.57,59.981,1469416504,"201051344000867","219011344069620",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,487173.7,487173.7,321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416566,794297.00
07/24/2016 23:15,2,0.000,ALERT,213.29,300.27,59.996,1469416504,"201051344001093","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,495016.5,495016.5,323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416568,794298.00
07/24/2016 23:15,2,0.000,ALERT,213.51,300.87,59.975,1469416504,"201051344000900","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,503345.2,503345.2,323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416570,794299.00
07/24/2016 23:15,2,0.000,ALERT,213.74,300.27,59.981,1469416504,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,493599.5,493599.5,324,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469416572,794300.00
07/24/2016 23:15,2,0.000,ALERT,213.51,301.47,59.975,1469416504,"201051344000569","219011344069620",0.00,22.80,0,299.67,302.98,0.0,0.0,0.000,503984.0,503984.0,322,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416574,794301.00
07/24/2016 23:15,2,0.000,ALERT,213.74,301.17,59.949,1469416504,"201051344000983","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,495902.0,495902.0,323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416576,794302.00
07/24/2016 23:15,2,0.000,ALERT,213.74,300.57,59.981,1469416504,"201051344001158","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,488923.8,488923.8,321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416577,794303.00
07/24/2016 23:15,2,0.000,ALERT,213.96,301.17,59.959,1469416504,"201051344000576","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,496237.9,496237.9,323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416579,794304.00
07/24/2016 23:15,2,0.000,ALERT,212.83,299.07,60.012,1469416504,"274151322000087","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,716046.5,716046.5,327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469416581,794305.00
07/24/2016 23:30,2,0.000,ALERT,213.51,300.27,60.028,1469417404,"201051344000645","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,495811.2,495811.2,324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417407,794306.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.07,59.991,1469417404,"274151322000085","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,743935.4,743935.4,322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417409,794307.00
07/24/2016 23:30,2,0.000,ALERT,213.74,300.27,60.002,1469417404,"201051344000633","219011344069620",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,487110.0,487110.0,323,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417410,794308.00
07/24/2016 23:30,2,0.000,ALERT,213.29,299.97,60.002,1469417404,"201051344000469","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,489174.8,489174.8,325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417412,794309.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.37,60.007,1469417404,"201051344000646","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,490832.1,490832.1,324,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417414,794310.00
07/24/2016 23:30,2,0.000,ALERT,211.93,299.37,59.996,1469417404,"274151322000052","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,761680.6,761680.6,325,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417416,794311.00
07/24/2016 23:30,2,0.000,ALERT,213.06,299.67,60.002,1469417404,"201051344000585","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,499330.0,499330.0,325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417418,794312.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1469417404,"201051344001230","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,494229.1,494229.1,325,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417420,794313.00
07/24/2016 23:30,2,0.000,ALERT,213.29,299.97,60.034,1469417404,"201051344000582","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,487190.3,487190.3,323,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417421,794314.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.67,60.039,1469417404,"201051344000955","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,500484.8,500484.8,323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417423,794315.00
07/24/2016 23:30,2,0.000,ALERT,212.61,298.77,60.007,1469417404,"274151322000094","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,621582.3,621582.3,329,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417425,794316.00
07/24/2016 23:30,2,0.000,ALERT,213.06,300.87,60.007,1469417404,"201051344000579","219011344069620",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,503245.7,503245.7,324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417427,794317.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1469417404,"201051344000890","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,497711.0,497711.0,322,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417428,794318.00
07/24/2016 23:30,2,0.000,ALERT,212.83,299.37,60.007,1469417404,"201051344000438","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,499394.7,499394.7,324,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417430,794319.00
07/24/2016 23:30,2,0.000,ALERT,212.83,298.77,60.007,1469417404,"201051344000417","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,491160.0,491160.0,322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417432,794320.00
07/24/2016 23:30,2,0.000,ALERT,212.38,299.07,59.975,1469417404,"274151322000083","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,754825.5,754825.5,324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417434,794321.00
07/24/2016 23:30,2,0.000,ALERT,212.83,298.47,60.002,1469417404,"274151322000076","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,804757.3,804757.3,322,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417436,794322.00
07/24/2016 23:30,2,0.000,ALERT,213.29,301.17,60.007,1469417404,"201051344000868","219011344069620",0.00,22.80,0,298.47,303.28,0.0,0.0,0.000,488094.1,488094.1,325,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417438,794323.00
07/24/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1469417404,"274151322000095","219011344069620",0.00,22.80,0,298.47,301.47,0.0,0.0,0.000,796562.7,796562.7,322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417439,794324.00
07/24/2016 23:30,2,0.000,ALERT,213.29,300.57,60.028,1469417404,"201051344000988","219011344069620",0.00,22.80,0,295.46,302.37,0.0,0.0,0.000,484656.3,484656.3,326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417441,794325.00
07/24/2016 23:30,2,0.000,ALERT,212.61,298.77,60.002,1469417404,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,498517.8,498517.8,325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417443,794326.00
07/24/2016 23:30,2,0.000,ALERT,213.29,300.87,60.002,1469417404,"201051344000458","219011344069620",0.00,23.30,0,298.17,303.58,0.0,0.0,0.000,495570.1,495570.1,324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417445,794327.00
07/24/2016 23:30,2,0.000,ALERT,213.96,300.27,60.028,1469417404,"201051344000853","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,494655.5,494655.5,325,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417447,794328.00
07/24/2016 23:30,2,0.000,ALERT,213.29,299.67,60.012,1469417404,"201051344000685","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,498686.1,498686.1,323,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417448,794329.00
07/24/2016 23:30,2,0.000,ALERT,213.06,299.07,59.996,1469417404,"201051344000917","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,495601.2,495601.2,324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417450,794330.00
07/24/2016 23:30,2,0.000,ALERT,213.06,299.97,60.018,1469417404,"201051344001145","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,500782.8,500782.8,324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417452,794331.00
07/24/2016 23:30,2,0.000,ALERT,213.06,298.77,60.028,1469417404,"201051344000651","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,493544.2,493544.2,324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417454,794332.00
07/24/2016 23:30,2,0.000,ALERT,212.16,298.77,60.002,1469417404,"274151322000088","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,727917.7,727917.7,324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417455,794333.00
07/24/2016 23:30,2,0.000,ALERT,213.06,298.17,59.996,1469417404,"274151322000068","219011344069620",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,621687.1,621687.1,326,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417457,794334.00
07/24/2016 23:30,2,0.000,ALERT,212.61,299.37,59.996,1469417404,"201051344001135","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,489602.0,489602.0,326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417459,794335.00
07/24/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1469417404,"201051344000594","219011344069620",0.00,22.50,0,297.57,302.98,0.0,0.0,0.000,499824.0,499824.0,324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417461,794336.00
07/24/2016 23:30,2,0.000,ALERT,213.06,299.07,59.954,1469417404,"201051344001203","219011344069620",0.00,22.30,0,297.57,303.28,0.0,0.0,0.000,497291.5,497291.5,325,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417463,794337.00
07/24/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1469417404,"274151322000054","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,743187.9,743187.9,323,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469417465,794338.00
07/24/2016 23:30,2,0.000,ALERT,213.51,299.97,59.991,1469417404,"201051344000867","219011344069620",0.00,23.00,0,297.57,303.28,0.0,0.0,0.000,487173.7,487173.7,323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417467,794339.00
07/24/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1469417404,"201051344001093","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,495016.5,495016.5,325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417468,794340.00
07/24/2016 23:30,2,0.000,ALERT,213.29,300.57,59.991,1469417404,"201051344000900","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,503345.2,503345.2,325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417470,794341.00
07/24/2016 23:30,2,0.000,ALERT,213.51,299.67,59.981,1469417404,"201051344000648","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,493599.5,493599.5,326,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417472,794342.00
07/24/2016 23:30,2,0.000,ALERT,213.51,301.17,59.986,1469417404,"201051344000569","219011344069620",0.00,23.00,0,298.47,303.28,0.0,0.0,0.000,503984.0,503984.0,324,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417474,794343.00
07/24/2016 23:30,2,0.000,ALERT,213.29,300.87,59.986,1469417404,"201051344000983","219011344069620",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,495902.0,495902.0,325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417476,794344.00
07/24/2016 23:30,2,0.000,ALERT,213.29,299.97,59.981,1469417404,"201051344001158","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,488923.8,488923.8,323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417477,794345.00
07/24/2016 23:30,2,0.000,ALERT,213.74,301.17,59.938,1469417404,"201051344000576","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,496237.9,496237.9,325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417479,794346.00
07/24/2016 23:30,2,0.000,ALERT,212.38,298.47,60.002,1469417404,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,716046.5,716046.5,329,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469417481,794347.00
07/24/2016 23:45,2,0.000,ALERT,213.96,300.87,59.981,1469418303,"201051344000645","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,495811.2,495811.2,326,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418305,794348.00
07/24/2016 23:45,2,0.000,ALERT,212.38,299.67,59.991,1469418303,"274151322000085","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,743935.4,743935.4,324,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418307,794349.00
07/24/2016 23:45,2,0.000,ALERT,214.19,300.57,59.981,1469418303,"201051344000633","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,487110.0,487110.0,325,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418309,794350.00
07/24/2016 23:45,2,0.000,ALERT,213.29,300.57,59.981,1469418303,"201051344000469","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,489174.8,489174.8,327,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418311,794351.00
07/24/2016 23:45,2,0.000,ALERT,213.06,300.27,59.986,1469418303,"201051344000646","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,490832.1,490832.1,326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418312,794352.00
07/24/2016 23:45,2,0.000,ALERT,212.38,300.57,59.981,1469418303,"274151322000052","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,761680.6,761680.6,327,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418314,794353.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.57,59.975,1469418303,"201051344000585","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,499330.0,499330.0,327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418316,794354.00
07/24/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1469418303,"201051344001230","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,494229.1,494229.1,327,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418318,794355.00
07/24/2016 23:45,2,0.000,ALERT,213.74,301.47,59.981,1469418303,"201051344000582","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,487190.3,487190.3,325,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418319,794356.00
07/24/2016 23:45,2,0.000,ALERT,213.06,300.57,59.975,1469418303,"201051344000955","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,500484.8,500484.8,325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418321,794357.00
07/24/2016 23:45,2,0.000,ALERT,212.61,299.37,59.975,1469418303,"274151322000094","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,621582.3,621582.3,331,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418323,794358.00
07/24/2016 23:45,2,0.000,ALERT,213.51,301.47,59.981,1469418303,"201051344000579","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,503245.7,503245.7,326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418325,794359.00
07/24/2016 23:45,2,0.000,ALERT,213.06,300.87,59.938,1469418303,"201051344000890","219011344069620",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,497711.0,497711.0,324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418327,794360.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.57,59.981,1469418303,"201051344000438","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,499394.7,499394.7,326,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418329,794361.00
07/24/2016 23:45,2,0.000,ALERT,213.74,299.97,59.981,1469418303,"201051344000417","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,491160.0,491160.0,324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418330,794362.00
07/24/2016 23:45,2,0.000,ALERT,212.38,300.27,59.970,1469418303,"274151322000083","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,754825.5,754825.5,326,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418332,794363.00
07/24/2016 23:45,2,0.000,ALERT,213.06,299.67,59.970,1469418303,"274151322000076","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,804757.3,804757.3,324,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418334,794364.00
07/24/2016 23:45,2,0.000,ALERT,213.29,301.47,59.975,1469418303,"201051344000868","219011344069620",0.00,22.80,0,299.07,302.98,0.0,0.0,0.000,488094.1,488094.1,327,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418336,794365.00
07/24/2016 23:45,2,0.000,ALERT,212.38,300.87,59.975,1469418303,"274151322000095","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,796562.7,796562.7,324,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418338,794366.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.986,1469418303,"201051344000988","219011344069620",0.00,23.00,0,296.06,302.07,0.0,0.0,0.000,484656.3,484656.3,328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418339,794367.00
07/24/2016 23:45,2,0.000,ALERT,213.29,299.97,59.981,1469418303,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,498517.8,498517.8,327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418341,794368.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.949,1469418303,"201051344000458","219011344069620",0.00,23.50,0,298.77,302.98,0.0,0.0,0.000,495570.1,495570.1,326,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418343,794369.00
07/24/2016 23:45,2,0.000,ALERT,214.19,300.87,59.986,1469418303,"201051344000853","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,494655.5,494655.5,327,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418345,794370.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.57,60.023,1469418303,"201051344000685","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,498686.1,498686.1,325,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418347,794371.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.27,60.007,1469418303,"201051344000917","219011344069620",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,495601.2,495601.2,326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418348,794372.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.87,59.981,1469418303,"201051344001145","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,500782.8,500782.8,326,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418350,794373.00
07/24/2016 23:45,2,0.000,ALERT,213.74,299.97,59.975,1469418303,"201051344000651","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,493544.2,493544.2,326,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418352,794374.00
07/24/2016 23:45,2,0.000,ALERT,212.16,299.67,59.981,1469418303,"274151322000088","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,727917.7,727917.7,326,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418354,794375.00
07/24/2016 23:45,2,0.000,ALERT,213.06,299.07,59.965,1469418303,"274151322000068","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,621687.1,621687.1,328,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418356,794376.00
07/24/2016 23:45,2,0.000,ALERT,213.29,300.57,59.959,1469418303,"201051344001135","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,489602.0,489602.0,328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418358,794377.00
07/24/2016 23:45,2,0.000,ALERT,213.29,301.77,59.959,1469418303,"201051344000594","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,499824.0,499824.0,326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418359,794378.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.27,59.975,1469418303,"201051344001203","219011344069620",0.00,22.50,0,297.26,303.58,0.0,0.0,0.000,497291.5,497291.5,327,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418361,794379.00
07/24/2016 23:45,2,0.000,ALERT,212.16,300.27,59.981,1469418303,"274151322000054","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,743187.9,743187.9,325,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418363,794380.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.87,59.996,1469418303,"201051344000867","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,487173.7,487173.7,325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1469418365,794381.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.975,1469418303,"201051344001093","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,495016.5,495016.5,327,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418367,794382.00
07/24/2016 23:45,2,0.000,ALERT,213.29,300.87,59.965,1469418303,"201051344000900","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,503345.2,503345.2,327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418368,794383.00
07/24/2016 23:45,2,0.000,ALERT,213.74,300.57,59.975,1469418303,"201051344000648","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,493599.5,493599.5,328,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418370,794384.00
07/24/2016 23:45,2,0.000,ALERT,213.51,301.47,59.928,1469418303,"201051344000569","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,503984.0,503984.0,326,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418372,794385.00
07/24/2016 23:45,2,0.000,ALERT,213.51,301.17,59.981,1469418303,"201051344000983","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,495902.0,495902.0,327,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418374,794386.00
07/24/2016 23:45,2,0.000,ALERT,213.51,300.87,59.981,1469418303,"201051344001158","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,488923.8,488923.8,325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418375,794387.00
07/24/2016 23:45,2,0.000,ALERT,213.96,301.47,60.018,1469418303,"201051344000576","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,496237.9,496237.9,327,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418377,794388.00
07/24/2016 23:45,2,0.000,ALERT,212.61,299.67,59.975,1469418303,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,716046.5,716046.5,331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1469418379,794389.00
